Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,22,6,45,66.5,9.5,1.75,3.2,12.0,0.0,0.0
2018,2,22,7,0,133.0,19.0,1.9,3.7,24.0,14.95,0.0
2018,2,22,7,15,148.5,28.5,2.1,4.1,42.5,21.53,12.51
2018,2,22,7,30,164.0,38.0,2.3,4.5,61.0,28.43,20.1
2018,2,22,7,45,85.0,58.5,2.55,4.85,70.5,43.34,34.17
2018,2,22,8,0,6.0,79.0,2.8,5.2,80.0,57.75,47.64
2018,2,22,8,15,16.5,100.0,2.95,5.5,105.0,72.45,61.16
2018,2,22,8,30,27.0,121.0,3.1,5.8,130.0,84.99,72.47
2018,2,22,8,45,50.5,145.0,3.25,6.1,164.5,100.39,86.18
2018,2,22,9,0,74.0,169.0,3.4,6.4,199.0,115.47,99.4
2018,2,22,9,15,149.0,188.5,3.5,6.8,257.5,125.44,107.86
2018,2,22,9,30,224.0,208.0,3.6,7.2,316.0,138.0,118.52
2018,2,22,9,45,429.5,179.5,3.7,7.6,406.5,117.78,100.13
2018,2,22,10,0,635.0,151.0,3.8,8.0,497.0,105.66,89.02
2018,2,22,10,15,527.5,189.5,3.95,8.3,488.0,123.67,104.63
2018,2,22,10,30,420.0,228.0,4.1,8.6,479.0,141.38,119.81
2018,2,22,10,45,516.5,211.5,4.2,8.95,533.0,156.58,114.29
2018,2,22,11,0,613.0,195.0,4.3,9.3,587.0,198.88,135.61
2018,2,22,11,15,561.0,218.5,4.4,9.45,584.5,247.02,175.79
2018,2,22,11,30,509.0,242.0,4.5,9.6,582.0,290.92,216.17
2018,2,22,11,45,430.0,270.5,4.65,9.75,560.5,324.52,249.65
2018,2,22,12,0,351.0,299.0,4.8,9.9,539.0,348.39,274.18
2018,2,22,12,15,253.0,308.5,4.9,9.85,481.5,343.2,274.4
2018,2,22,12,30,155.0,318.0,5.0,9.8,424.0,322.78,260.63
2018,2,22,12,45,190.5,315.5,5.15,9.8,444.5,354.41,287.53
2018,2,22,13,0,226.0,313.0,5.3,9.8,465.0,388.93,316.87
2018,2,22,13,15,437.5,249.0,5.4,9.65,536.0,500.31,409.78
2018,2,22,13,30,649.0,185.0,5.5,9.5,607.0,613.5,504.1
2018,2,22,13,45,648.0,179.0,5.6,9.35,588.0,640.14,527.78
2018,2,22,14,0,647.0,173.0,5.7,9.2,569.0,664.1,549.5
2018,2,22,14,15,500.5,198.0,5.75,9.0,495.5,598.63,498.13
2018,2,22,14,30,354.0,223.0,5.8,8.8,422.0,513.35,429.61
2018,2,22,14,45,197.5,206.0,5.8,8.6,316.0,366.8,309.0
2018,2,22,15,0,41.0,189.0,5.8,8.4,210.0,210.88,175.75
2018,2,22,15,15,57.5,176.0,5.8,8.4,202.5,216.74,182.13
2018,2,22,15,30,74.0,163.0,5.8,8.4,195.0,222.91,188.65
2018,2,22,15,45,61.5,135.5,5.65,7.85,160.0,185.83,157.64
2018,2,22,16,0,49.0,108.0,5.5,7.3,125.0,147.26,124.81
2018,2,22,16,15,31.5,96.0,5.2,6.95,106.5,122.77,103.25
2018,2,22,16,30,14.0,84.0,4.9,6.6,88.0,87.13,71.54
2018,2,22,16,45,7.0,65.0,4.65,6.2,67.0,63.58,50.51
2018,2,22,17,0,0.0,46.0,4.4,5.8,46.0,39.19,28.52
2018,2,22,17,15,5.5,30.5,4.25,5.5,31.0,29.18,19.42
2018,2,22,17,30,11.0,15.0,4.1,5.2,16.0,20.92,8.4
2018,2,22,17,45,11.0,8.5,3.95,4.95,9.0,15.6,0.0
2018,2,22,18,0,11.0,2.0,3.8,4.7,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.85,4.65,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,4.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,4.35,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,4.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,4.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,3.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,2.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,2.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,1.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,0.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-0.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,23,6,45,117.5,10.5,2.05,0.45,15.5,8.26,0.0
2018,2,23,7,0,235.0,21.0,2.2,1.1,31.0,17.58,0.0
2018,2,23,7,15,396.5,30.0,2.5,1.7,74.5,25.1,16.03
2018,2,23,7,30,558.0,39.0,2.8,2.3,118.0,35.85,27.11
2018,2,23,7,45,639.5,44.0,3.1,2.95,169.5,40.59,31.92
2018,2,23,8,0,721.0,49.0,3.4,3.6,221.0,45.54,36.67
2018,2,23,8,15,770.0,53.0,3.55,4.1,273.5,49.45,40.29
2018,2,23,8,30,819.0,57.0,3.7,4.6,326.0,53.41,43.82
2018,2,23,8,45,851.0,60.5,3.85,5.05,376.5,56.75,46.71
2018,2,23,9,0,883.0,64.0,4.0,5.5,427.0,65.86,54.79
2018,2,23,9,15,906.5,65.5,4.05,5.85,473.0,68.22,56.69
2018,2,23,9,30,930.0,67.0,4.1,6.2,519.0,70.49,58.48
2018,2,23,9,45,947.0,69.0,4.2,6.6,560.0,72.87,60.36
2018,2,23,10,0,964.0,71.0,4.3,7.0,601.0,75.14,62.15
2018,2,23,10,15,975.0,72.0,4.35,7.25,634.5,76.53,63.18
2018,2,23,10,30,986.0,73.0,4.4,7.5,668.0,77.83,64.15
2018,2,23,10,45,993.0,74.5,4.4,7.8,694.5,117.99,69.46
2018,2,23,11,0,1000.0,76.0,4.4,8.1,721.0,182.75,106.1
2018,2,23,11,15,1004.5,76.5,4.45,8.3,739.0,246.47,156.66
2018,2,23,11,30,1009.0,77.0,4.5,8.5,757.0,309.71,213.41
2018,2,23,11,45,1010.5,77.5,4.5,8.7,766.0,371.31,271.15
2018,2,23,12,0,1012.0,78.0,4.5,8.9,775.0,431.59,327.83
2018,2,23,12,15,1009.5,79.0,4.5,9.05,775.5,489.08,381.4
2018,2,23,12,30,1007.0,80.0,4.5,9.2,776.0,544.38,431.82
2018,2,23,12,45,1002.5,81.5,4.5,9.35,768.5,596.7,478.48
2018,2,23,13,0,998.0,83.0,4.5,9.5,761.0,646.27,521.66
2018,2,23,13,15,993.5,82.5,4.45,9.5,745.0,691.01,560.13
2018,2,23,13,30,989.0,82.0,4.4,9.5,729.0,732.56,595.23
2018,2,23,13,45,982.0,81.0,4.4,9.55,705.0,768.53,625.56
2018,2,23,14,0,975.0,80.0,4.4,9.6,681.0,800.84,651.59
2018,2,23,14,15,965.0,78.5,4.35,9.5,649.5,826.58,671.78
2018,2,23,14,30,955.0,77.0,4.3,9.4,618.0,848.31,689.13
2018,2,23,14,45,940.5,75.0,4.25,9.35,579.5,861.81,700.36
2018,2,23,15,0,926.0,73.0,4.2,9.3,541.0,871.1,708.67
2018,2,23,15,15,905.5,70.5,4.2,9.3,496.5,870.56,710.11
2018,2,23,15,30,885.0,68.0,4.2,9.3,452.0,865.87,708.6
2018,2,23,15,45,856.0,65.0,3.8,8.75,403.0,858.43,704.11
2018,2,23,16,0,827.0,62.0,3.4,8.2,354.0,837.63,689.37
2018,2,23,16,15,783.5,58.0,2.95,7.25,302.0,798.92,660.93
2018,2,23,16,30,740.0,54.0,2.5,6.3,250.0,756.65,628.23
2018,2,23,16,45,669.0,48.5,2.05,5.35,197.5,685.25,570.61
2018,2,23,17,0,598.0,43.0,1.6,4.4,145.0,611.11,507.26
2018,2,23,17,15,474.5,35.5,1.55,3.9,99.0,502.1,412.53
2018,2,23,17,30,351.0,28.0,1.5,3.4,53.0,371.37,251.6
2018,2,23,17,45,188.0,15.5,1.45,2.85,27.5,165.01,0.0
2018,2,23,18,0,25.0,3.0,1.4,2.3,2.0,0.0,0.0
2018,2,23,18,15,12.5,1.5,1.4,2.15,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.15,0.35,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,0.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,24,6,45,106.0,11.0,0.65,2.15,16.0,8.65,0.0
2018,2,24,7,0,212.0,22.0,0.6,2.7,32.0,18.33,0.0
2018,2,24,7,15,365.0,32.0,0.7,3.5,75.0,26.62,17.53
2018,2,24,7,30,518.0,42.0,0.8,4.3,118.0,35.18,26.4
2018,2,24,7,45,597.0,49.0,0.85,5.1,169.0,41.02,32.14
2018,2,24,8,0,676.0,56.0,0.9,5.9,220.0,50.91,41.33
2018,2,24,8,15,725.0,60.5,1.05,6.65,271.5,54.94,44.95
2018,2,24,8,30,774.0,65.0,1.2,7.4,323.0,59.03,48.48
2018,2,24,8,45,806.0,68.5,1.3,8.1,372.0,62.12,51.01
2018,2,24,9,0,838.0,72.0,1.4,8.8,421.0,65.19,53.48
2018,2,24,9,15,859.5,75.0,1.55,9.3,465.5,67.69,55.43
2018,2,24,9,30,881.0,78.0,1.7,9.8,510.0,70.14,57.34
2018,2,24,9,45,896.5,80.0,1.85,10.25,549.0,79.02,64.93
2018,2,24,10,0,912.0,82.0,2.0,10.7,588.0,81.08,66.45
2018,2,24,10,15,916.5,85.5,2.2,11.05,618.5,83.71,68.51
2018,2,24,10,30,921.0,89.0,2.4,11.4,649.0,86.2,70.46
2018,2,24,10,45,900.5,98.5,2.6,11.7,664.5,130.02,79.42
2018,2,24,11,0,880.0,108.0,2.8,12.0,680.0,185.34,111.08
2018,2,24,11,15,914.0,99.5,3.0,12.15,707.0,248.55,159.62
2018,2,24,11,30,948.0,91.0,3.2,12.3,734.0,308.11,210.95
2018,2,24,11,45,947.5,92.0,3.4,12.45,742.0,366.42,264.72
2018,2,24,12,0,947.0,93.0,3.6,12.6,750.0,423.3,317.38
2018,2,24,12,15,947.0,93.0,3.8,12.55,751.0,477.95,367.71
2018,2,24,12,30,947.0,93.0,4.0,12.5,752.0,530.74,415.5
2018,2,24,12,45,885.0,113.0,4.15,12.45,724.0,568.79,450.76
2018,2,24,13,0,823.0,133.0,4.3,12.4,696.0,598.82,478.56
2018,2,24,13,15,733.5,161.5,4.4,12.2,655.0,614.36,493.94
2018,2,24,13,30,644.0,190.0,4.5,12.0,614.0,619.33,500.27
2018,2,24,13,45,758.0,146.5,4.6,11.8,629.0,690.71,559.91
2018,2,24,14,0,872.0,103.0,4.7,11.6,644.0,760.11,617.79
2018,2,24,14,15,833.0,108.5,4.7,11.25,605.5,769.25,626.47
2018,2,24,14,30,794.0,114.0,4.7,10.9,567.0,772.91,631.28
2018,2,24,14,45,598.5,151.5,4.7,10.6,480.5,683.16,563.18
2018,2,24,15,0,403.0,189.0,4.7,10.3,394.0,569.94,473.53
2018,2,24,15,15,328.5,185.5,4.7,10.3,343.5,496.97,416.35
2018,2,24,15,30,254.0,182.0,4.7,10.3,293.0,440.63,370.69
2018,2,24,15,45,301.0,155.5,4.5,9.6,273.0,459.35,389.7
2018,2,24,16,0,348.0,129.0,4.3,8.9,253.0,496.97,423.3
2018,2,24,16,15,241.0,115.5,3.95,8.45,195.5,371.68,318.95
2018,2,24,16,30,134.0,102.0,3.6,8.0,138.0,247.82,212.91
2018,2,24,16,45,89.5,81.0,3.25,7.55,103.0,186.59,159.33
2018,2,24,17,0,45.0,60.0,2.9,7.1,68.0,108.27,89.84
2018,2,24,17,15,36.0,41.5,2.75,6.9,46.5,80.64,64.3
2018,2,24,17,30,27.0,23.0,2.6,6.7,25.0,60.75,39.24
2018,2,24,17,45,14.5,12.0,2.45,6.45,13.0,21.27,0.0
2018,2,24,18,0,2.0,1.0,2.3,6.2,1.0,0.0,0.0
2018,2,24,18,15,1.0,0.5,2.25,6.1,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,6,45,126.5,11.5,1.25,2.5,18.0,9.05,0.0
2018,2,25,7,0,253.0,23.0,1.3,3.2,36.0,19.22,0.0
2018,2,25,7,15,396.5,32.0,1.35,3.9,79.5,26.69,17.76
2018,2,25,7,30,540.0,41.0,1.4,4.6,123.0,34.46,25.75
2018,2,25,7,45,618.5,47.5,1.5,5.25,174.5,43.39,34.29
2018,2,25,8,0,697.0,54.0,1.6,5.9,226.0,49.43,39.97
2018,2,25,8,15,745.5,58.0,1.85,6.85,278.0,53.17,43.28
2018,2,25,8,30,794.0,62.0,2.1,7.8,330.0,56.97,46.5
2018,2,25,8,45,826.5,65.0,2.4,8.7,380.0,59.79,48.76
2018,2,25,9,0,859.0,68.0,2.7,9.6,430.0,62.62,50.98
2018,2,25,9,15,882.5,70.5,2.8,10.2,476.0,71.34,58.48
2018,2,25,9,30,906.0,73.0,2.9,10.8,522.0,74.19,60.68
2018,2,25,9,45,923.0,74.5,2.95,11.4,562.0,76.13,62.08
2018,2,25,10,0,940.0,76.0,3.0,12.0,602.0,77.98,63.39
2018,2,25,10,15,951.0,77.5,3.05,12.4,635.5,79.6,64.56
2018,2,25,10,30,962.0,79.0,3.1,12.8,669.0,81.14,65.67
2018,2,25,10,45,969.5,80.5,3.1,13.15,695.0,126.4,72.9
2018,2,25,11,0,977.0,82.0,3.1,13.5,721.0,190.1,109.96
2018,2,25,11,15,981.5,82.5,3.15,13.75,738.5,252.73,159.27
2018,2,25,11,30,986.0,83.0,3.2,14.0,756.0,314.9,213.88
2018,2,25,11,45,988.0,83.5,3.2,14.25,765.5,375.59,269.13
2018,2,25,12,0,990.0,84.0,3.2,14.5,775.0,435.06,323.18
2018,2,25,12,15,988.5,84.5,3.25,14.6,775.5,491.58,374.18
2018,2,25,12,30,987.0,85.0,3.3,14.7,776.0,546.03,422.25
2018,2,25,12,45,982.5,85.5,3.35,14.8,767.5,596.63,466.07
2018,2,25,13,0,978.0,86.0,3.4,14.9,759.0,644.46,506.59
2018,2,25,13,15,973.5,85.5,3.4,14.9,743.5,688.41,543.22
2018,2,25,13,30,969.0,85.0,3.4,14.9,728.0,729.2,576.7
2018,2,25,13,45,962.0,84.0,3.35,14.85,704.0,764.47,605.37
2018,2,25,14,0,955.0,83.0,3.3,14.8,680.0,796.11,629.78
2018,2,25,14,15,944.5,81.5,3.3,14.65,648.5,820.86,648.96
2018,2,25,14,30,934.0,80.0,3.3,14.5,617.0,841.62,665.46
2018,2,25,14,45,918.5,78.5,3.25,14.35,578.5,854.33,676.05
2018,2,25,15,0,903.0,77.0,3.2,14.2,540.0,862.9,683.9
2018,2,25,15,15,882.5,74.0,3.2,14.2,495.5,861.29,684.51
2018,2,25,15,30,862.0,71.0,3.2,14.2,451.0,864.96,689.14
2018,2,25,15,45,833.0,67.5,2.9,13.35,402.5,847.16,678.26
2018,2,25,16,0,804.0,64.0,2.6,12.5,354.0,825.33,664.16
2018,2,25,16,15,761.0,60.0,2.3,11.35,302.5,786.66,637.55
2018,2,25,16,30,718.0,56.0,2.0,10.2,251.0,744.49,606.94
2018,2,25,16,45,650.5,50.5,1.7,9.1,199.5,675.72,553.83
2018,2,25,17,0,583.0,45.0,1.4,8.0,148.0,615.05,503.48
2018,2,25,17,15,463.5,37.0,1.4,7.4,102.0,497.36,405.18
2018,2,25,17,30,344.0,29.0,1.4,6.8,56.0,374.35,271.32
2018,2,25,17,45,184.5,16.5,1.4,6.15,29.5,163.93,0.0
2018,2,25,18,0,25.0,4.0,1.4,5.5,3.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,1.35,5.25,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,1.8,5.45,3.0,2.36,0.0
2018,2,26,7,0,0.0,6.0,2.0,5.6,6.0,4.54,0.0
2018,2,26,7,15,0.0,13.5,2.1,5.75,13.5,10.25,3.35
2018,2,26,7,30,0.0,21.0,2.2,5.9,21.0,15.97,8.88
2018,2,26,7,45,0.0,43.5,2.3,6.05,43.5,33.28,24.95
2018,2,26,8,0,0.0,66.0,2.4,6.2,66.0,49.6,40.08
2018,2,26,8,15,1.0,82.5,2.45,6.25,83.0,61.51,51.0
2018,2,26,8,30,2.0,99.0,2.5,6.3,100.0,73.31,61.66
2018,2,26,8,45,1.0,93.0,2.6,6.4,93.5,70.0,58.47
2018,2,26,9,0,0.0,87.0,2.7,6.5,87.0,66.29,54.9
2018,2,26,9,15,1.0,109.5,2.7,6.55,110.0,82.29,69.15
2018,2,26,9,30,2.0,132.0,2.7,6.6,133.0,97.96,82.95
2018,2,26,9,45,2.0,141.0,2.75,6.65,142.0,104.45,88.47
2018,2,26,10,0,2.0,150.0,2.8,6.7,151.0,110.88,93.92
2018,2,26,10,15,1.0,109.0,2.85,6.8,109.5,83.07,69.0
2018,2,26,10,30,0.0,68.0,2.9,6.9,68.0,52.29,41.42
2018,2,26,10,45,0.0,57.5,2.95,6.95,57.5,44.2,32.44
2018,2,26,11,0,0.0,47.0,3.0,7.0,47.0,36.11,25.45
2018,2,26,11,15,0.0,73.0,3.05,7.1,73.0,56.23,42.61
2018,2,26,11,30,0.0,99.0,3.1,7.2,99.0,76.31,59.6
2018,2,26,11,45,1.5,129.5,3.2,7.3,130.5,99.65,79.19
2018,2,26,12,0,3.0,160.0,3.3,7.4,162.0,123.32,98.97
2018,2,26,12,15,4.5,157.0,3.35,7.45,160.0,122.34,98.1
2018,2,26,12,30,6.0,154.0,3.4,7.5,158.0,121.45,97.39
2018,2,26,12,45,19.5,179.0,3.5,7.55,192.5,152.42,123.4
2018,2,26,13,0,33.0,204.0,3.6,7.6,227.0,183.35,149.38
2018,2,26,13,15,23.0,170.5,3.7,7.65,186.5,153.06,124.31
2018,2,26,13,30,13.0,137.0,3.8,7.7,146.0,115.26,92.7
2018,2,26,13,45,11.5,137.5,3.85,7.75,145.0,115.46,93.03
2018,2,26,14,0,10.0,138.0,3.9,7.8,144.0,115.59,93.26
2018,2,26,14,15,9.0,148.0,3.95,7.7,153.5,124.09,100.64
2018,2,26,14,30,8.0,158.0,4.0,7.6,163.0,133.13,108.5
2018,2,26,14,45,64.0,176.5,4.0,7.5,210.0,210.85,176.3
2018,2,26,15,0,120.0,195.0,4.0,7.4,257.0,301.68,254.14
2018,2,26,15,15,78.5,183.0,4.0,7.4,222.0,242.16,203.89
2018,2,26,15,30,37.0,171.0,4.0,7.4,187.0,199.39,167.11
2018,2,26,15,45,21.0,139.5,3.8,7.0,148.5,139.32,116.13
2018,2,26,16,0,5.0,108.0,3.6,6.6,110.0,95.49,78.15
2018,2,26,16,15,70.5,100.5,3.25,6.2,120.0,179.48,154.03
2018,2,26,16,30,136.0,93.0,2.9,5.8,130.0,235.19,204.37
2018,2,26,16,45,133.0,80.5,2.55,5.4,110.5,223.03,193.37
2018,2,26,17,0,130.0,68.0,2.2,5.0,91.0,229.67,197.2
2018,2,26,17,15,83.0,48.5,2.05,4.7,61.5,149.41,124.95
2018,2,26,17,30,36.0,29.0,1.9,4.4,32.0,83.29,59.98
2018,2,26,17,45,20.0,15.5,1.75,4.1,17.0,28.61,0.0
2018,2,26,18,0,4.0,2.0,1.6,3.8,2.0,0.0,0.0
2018,2,26,18,15,2.0,1.0,1.55,3.65,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,27,6,45,18.5,11.0,1.65,2.25,12.0,8.65,0.0
2018,2,27,7,0,37.0,22.0,1.8,2.6,24.0,16.62,3.69
2018,2,27,7,15,91.0,40.5,1.95,2.95,53.0,29.85,20.95
2018,2,27,7,30,145.0,59.0,2.1,3.3,82.0,43.02,33.8
2018,2,27,7,45,274.0,70.5,2.25,3.65,133.5,51.71,42.22
2018,2,27,8,0,403.0,82.0,2.4,4.0,185.0,60.63,50.6
2018,2,27,8,15,585.0,74.0,2.45,4.5,258.5,58.91,48.94
2018,2,27,8,30,767.0,66.0,2.5,5.0,332.0,59.67,49.47
2018,2,27,8,45,756.5,77.0,2.5,5.55,370.5,67.71,56.56
2018,2,27,9,0,746.0,88.0,2.5,6.1,409.0,69.56,57.93
2018,2,27,9,15,828.0,79.0,2.55,6.6,469.5,69.87,57.92
2018,2,27,9,30,910.0,70.0,2.6,7.1,530.0,72.46,59.95
2018,2,27,9,45,926.0,72.5,2.6,7.65,570.5,75.05,61.96
2018,2,27,10,0,942.0,75.0,2.6,8.2,611.0,77.53,63.87
2018,2,27,10,15,954.5,76.0,2.65,8.6,645.0,78.86,64.81
2018,2,27,10,30,967.0,77.0,2.7,9.0,679.0,80.12,65.69
2018,2,27,10,45,976.5,77.0,2.75,9.45,705.5,130.88,74.97
2018,2,27,11,0,986.0,77.0,2.8,9.9,732.0,194.28,113.8
2018,2,27,11,15,991.0,78.0,2.85,10.15,750.5,257.86,165.32
2018,2,27,11,30,996.0,79.0,2.9,10.4,769.0,321.06,221.77
2018,2,27,11,45,999.0,79.5,2.95,10.65,779.0,382.6,278.47
2018,2,27,12,0,1002.0,80.0,3.0,10.9,789.0,443.01,333.91
2018,2,27,12,15,1001.5,80.0,3.05,11.0,789.5,500.12,385.87
2018,2,27,12,30,1001.0,80.0,3.1,11.1,790.0,555.19,434.85
2018,2,27,12,45,999.0,80.5,3.15,11.25,783.0,607.66,480.36
2018,2,27,13,0,997.0,81.0,3.2,11.4,776.0,657.56,522.64
2018,2,27,13,15,993.0,80.5,3.2,11.4,760.5,702.5,560.25
2018,2,27,13,30,989.0,80.0,3.2,11.4,745.0,744.26,594.66
2018,2,27,13,45,982.0,79.5,3.15,11.45,721.0,780.59,624.01
2018,2,27,14,0,975.0,79.0,3.1,11.5,697.0,813.27,648.45
2018,2,27,14,15,964.0,78.0,3.05,11.4,665.0,838.58,667.69
2018,2,27,14,30,953.0,77.0,3.0,11.3,633.0,859.84,684.16
2018,2,27,14,45,938.0,75.5,2.95,11.2,594.0,873.18,695.07
2018,2,27,15,0,923.0,74.0,2.9,11.1,555.0,882.31,703.18
2018,2,27,15,15,903.5,71.5,2.9,11.1,510.5,882.21,704.93
2018,2,27,15,30,884.0,69.0,2.9,11.1,466.0,877.97,703.88
2018,2,27,15,45,856.0,66.0,2.6,10.55,417.0,871.19,700.1
2018,2,27,16,0,828.0,63.0,2.3,10.0,368.0,850.8,685.99
2018,2,27,16,15,787.5,59.5,2.0,9.05,316.0,814.75,660.72
2018,2,27,16,30,747.0,56.0,1.7,8.1,264.0,775.14,631.52
2018,2,27,16,45,682.5,50.5,1.4,7.15,211.5,708.5,579.89
2018,2,27,17,0,618.0,45.0,1.1,6.2,159.0,639.18,522.99
2018,2,27,17,15,504.0,37.5,1.15,5.75,111.0,535.76,437.26
2018,2,27,17,30,390.0,30.0,1.2,5.3,63.0,422.07,320.12
2018,2,27,17,45,222.0,18.5,1.2,4.85,34.5,197.37,0.0
2018,2,27,18,0,54.0,7.0,1.2,4.4,6.0,0.0,0.0
2018,2,27,18,15,27.0,3.5,1.2,4.3,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,28,6,15,9.5,1.5,0.95,1.9,1.0,0.0,0.0
2018,2,28,6,30,19.0,3.0,1.0,2.5,2.0,0.0,0.0
2018,2,28,6,45,167.0,14.0,1.05,3.05,24.0,11.02,0.0
2018,2,28,7,0,315.0,25.0,1.1,3.6,46.0,20.9,8.0
2018,2,28,7,15,440.5,33.0,1.25,4.4,90.5,27.59,18.98
2018,2,28,7,30,566.0,41.0,1.4,5.2,135.0,37.53,28.64
2018,2,28,7,45,635.0,47.0,1.5,6.0,186.0,43.05,33.97
2018,2,28,8,0,704.0,53.0,1.6,6.8,237.0,48.65,39.14
2018,2,28,8,15,696.5,64.0,1.55,7.45,277.5,57.3,46.94
2018,2,28,8,30,689.0,75.0,1.5,8.1,318.0,60.45,49.58
2018,2,28,8,45,724.0,80.5,1.5,8.75,367.0,64.45,52.91
2018,2,28,9,0,759.0,86.0,1.5,9.4,416.0,74.0,61.15
2018,2,28,9,15,759.0,95.0,1.55,9.9,453.5,73.86,60.69
2018,2,28,9,30,759.0,104.0,1.6,10.4,491.0,79.06,64.99
2018,2,28,9,45,569.5,167.5,1.6,10.9,470.0,113.03,94.44
2018,2,28,10,0,380.0,231.0,1.6,11.4,449.0,148.7,124.76
2018,2,28,10,15,401.5,241.0,1.7,11.7,482.5,154.0,128.8
2018,2,28,10,30,423.0,251.0,1.8,12.0,516.0,152.29,126.98
2018,2,28,10,45,409.5,266.0,1.9,12.35,531.0,195.0,142.83
2018,2,28,11,0,396.0,281.0,2.0,12.7,546.0,234.68,169.86
2018,2,28,11,15,462.0,265.0,2.1,12.85,581.5,267.32,192.99
2018,2,28,11,30,528.0,249.0,2.2,13.0,617.0,311.0,227.82
2018,2,28,11,45,536.0,249.5,2.25,13.2,627.0,353.49,264.9
2018,2,28,12,0,544.0,250.0,2.3,13.4,637.0,396.15,302.06
2018,2,28,12,15,596.5,230.0,2.4,13.4,655.0,442.76,341.71
2018,2,28,12,30,649.0,210.0,2.5,13.4,673.0,495.72,386.12
2018,2,28,12,45,785.5,153.5,2.55,13.45,708.5,563.13,441.2
2018,2,28,13,0,922.0,97.0,2.6,13.5,744.0,632.12,497.57
2018,2,28,13,15,858.5,117.5,2.6,13.4,710.0,661.17,522.03
2018,2,28,13,30,795.0,138.0,2.6,13.3,676.0,679.33,537.81
2018,2,28,13,45,793.5,133.5,2.65,13.2,655.0,710.75,564.03
2018,2,28,14,0,792.0,129.0,2.7,13.1,634.0,739.15,587.64
2018,2,28,14,15,726.5,141.0,2.7,12.95,587.5,736.41,586.93
2018,2,28,14,30,661.0,153.0,2.7,12.8,541.0,723.08,578.49
2018,2,28,14,45,695.0,131.5,2.65,12.6,517.0,751.4,601.86
2018,2,28,15,0,729.0,110.0,2.6,12.4,493.0,776.5,621.75
2018,2,28,15,15,586.5,132.5,2.6,12.4,424.5,695.64,563.12
2018,2,28,15,30,444.0,155.0,2.6,12.4,356.0,599.7,490.63
2018,2,28,15,45,374.0,148.0,2.5,11.75,305.0,539.37,445.8
2018,2,28,16,0,304.0,141.0,2.4,11.1,254.0,455.72,381.29
2018,2,28,16,15,348.5,115.5,2.15,10.55,227.5,491.51,412.43
2018,2,28,16,30,393.0,90.0,1.9,10.0,201.0,503.29,423.21
2018,2,28,16,45,271.5,79.0,1.65,9.45,148.5,383.99,324.63
2018,2,28,17,0,150.0,68.0,1.4,8.9,96.0,246.15,207.77
2018,2,28,17,15,117.5,49.5,1.3,8.55,67.5,196.62,163.47
2018,2,28,17,30,85.0,31.0,1.2,8.2,39.0,146.27,111.95
2018,2,28,17,45,50.5,17.0,1.1,7.9,21.0,55.09,0.0
2018,2,28,18,0,16.0,3.0,1.0,7.6,3.0,0.0,0.0
2018,2,28,18,15,8.0,1.5,0.95,7.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,8.65,2.0,1.57,0.0
2018,3,1,7,0,0.0,4.0,4.1,8.8,4.0,3.02,0.0
2018,3,1,7,15,28.0,8.5,4.3,9.0,13.5,6.76,0.3
2018,3,1,7,30,56.0,13.0,4.5,9.2,23.0,9.81,3.2
2018,3,1,7,45,28.0,22.0,4.7,9.4,27.0,17.64,10.42
2018,3,1,8,0,0.0,31.0,4.9,9.6,31.0,23.63,15.92
2018,3,1,8,15,0.0,30.0,5.15,9.8,30.0,22.86,15.2
2018,3,1,8,30,0.0,29.0,5.4,10.0,29.0,22.11,14.46
2018,3,1,8,45,0.0,32.5,5.65,10.2,32.5,24.8,16.83
2018,3,1,9,0,0.0,36.0,5.9,10.4,36.0,27.5,19.19
2018,3,1,9,15,11.5,86.5,6.0,10.5,92.5,66.58,54.09
2018,3,1,9,30,23.0,137.0,6.1,10.6,149.0,98.64,82.31
2018,3,1,9,45,13.5,138.5,6.2,10.7,145.5,103.27,86.12
2018,3,1,10,0,4.0,140.0,6.3,10.8,142.0,104.45,86.91
2018,3,1,10,15,32.0,171.0,6.4,10.85,191.0,120.54,100.78
2018,3,1,10,30,60.0,202.0,6.5,10.9,240.0,139.71,117.26
2018,3,1,10,45,63.5,241.5,6.6,11.0,283.0,169.22,134.19
2018,3,1,11,0,67.0,281.0,6.7,11.1,326.0,200.82,159.1
2018,3,1,11,15,60.0,283.0,6.7,11.1,324.0,209.83,166.68
2018,3,1,11,30,53.0,285.0,6.7,11.1,322.0,217.73,173.68
2018,3,1,11,45,30.0,234.5,6.7,11.1,255.5,183.67,146.77
2018,3,1,12,0,7.0,184.0,6.7,11.1,189.0,142.76,113.7
2018,3,1,12,15,13.0,183.0,6.65,11.1,192.5,145.74,116.19
2018,3,1,12,30,19.0,182.0,6.6,11.1,196.0,151.95,121.46
2018,3,1,12,45,9.5,145.5,6.55,11.15,152.5,117.55,93.03
2018,3,1,13,0,0.0,109.0,6.5,11.2,109.0,84.26,65.25
2018,3,1,13,15,4.0,134.0,6.35,11.2,136.5,106.54,84.0
2018,3,1,13,30,8.0,159.0,6.2,11.2,164.0,129.74,103.5
2018,3,1,13,45,7.0,145.0,6.1,11.2,149.5,118.47,94.23
2018,3,1,14,0,6.0,131.0,6.0,11.2,135.0,106.91,84.72
2018,3,1,14,15,3.0,108.0,5.95,11.15,110.0,86.18,67.42
2018,3,1,14,30,0.0,85.0,5.9,11.1,85.0,65.44,49.97
2018,3,1,14,45,0.0,83.5,5.8,11.1,83.5,64.25,49.1
2018,3,1,15,0,0.0,82.0,5.7,11.1,82.0,63.06,48.22
2018,3,1,15,15,5.5,90.5,5.7,11.1,93.0,74.83,58.64
2018,3,1,15,30,11.0,99.0,5.7,11.1,104.0,87.79,70.12
2018,3,1,15,45,12.5,98.0,5.45,10.95,103.0,89.42,71.86
2018,3,1,16,0,14.0,97.0,5.2,10.8,102.0,91.67,74.12
2018,3,1,16,15,7.0,74.0,5.05,10.7,76.5,64.59,50.69
2018,3,1,16,30,0.0,51.0,4.9,10.6,51.0,39.02,28.31
2018,3,1,16,45,0.0,41.0,4.75,10.5,41.0,31.32,21.59
2018,3,1,17,0,0.0,31.0,4.6,10.4,31.0,23.64,14.79
2018,3,1,17,15,0.0,21.5,4.45,10.3,21.5,16.36,8.27
2018,3,1,17,30,0.0,12.0,4.3,10.2,12.0,9.11,1.62
2018,3,1,17,45,0.0,6.5,4.15,10.1,6.5,5.11,0.0
2018,3,1,18,0,0.0,1.0,4.0,10.0,1.0,0.79,0.0
2018,3,1,18,15,0.0,0.5,3.95,9.85,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.05,5.6,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,5.9,1.0,0.0,0.0
2018,3,2,6,45,5.0,11.5,1.4,6.2,12.0,9.05,0.0
2018,3,2,7,0,9.0,22.0,1.6,6.5,23.0,16.84,7.15
2018,3,2,7,15,24.0,41.0,1.8,6.7,45.0,30.49,21.54
2018,3,2,7,30,39.0,60.0,2.0,6.9,67.0,43.93,34.31
2018,3,2,7,45,50.0,73.5,2.2,7.1,85.5,53.85,43.69
2018,3,2,8,0,61.0,87.0,2.4,7.3,104.0,63.65,52.73
2018,3,2,8,15,48.0,96.0,2.55,7.5,111.0,70.24,58.66
2018,3,2,8,30,35.0,105.0,2.7,7.7,118.0,76.61,64.25
2018,3,2,8,45,52.5,145.0,2.9,7.95,167.0,101.82,86.64
2018,3,2,9,0,70.0,185.0,3.1,8.2,216.0,125.54,107.38
2018,3,2,9,15,59.5,195.0,3.3,8.4,223.0,132.17,112.8
2018,3,2,9,30,49.0,205.0,3.5,8.6,230.0,138.55,118.0
2018,3,2,9,45,142.5,217.5,3.65,8.8,299.0,142.74,121.27
2018,3,2,10,0,236.0,230.0,3.8,9.0,368.0,144.45,122.38
2018,3,2,10,15,341.0,235.5,3.9,9.15,446.5,149.38,126.35
2018,3,2,10,30,446.0,241.0,4.0,9.3,525.0,146.88,123.88
2018,3,2,10,45,400.0,267.0,4.15,9.45,529.0,197.92,146.71
2018,3,2,11,0,354.0,293.0,4.3,9.6,533.0,238.34,177.33
2018,3,2,11,15,416.5,280.5,4.35,9.65,569.5,270.68,201.26
2018,3,2,11,30,479.0,268.0,4.4,9.7,606.0,313.96,236.7
2018,3,2,11,45,425.5,294.0,4.5,9.75,597.0,351.05,271.85
2018,3,2,12,0,372.0,320.0,4.6,9.8,588.0,381.55,300.74
2018,3,2,12,15,352.0,323.5,4.6,9.85,577.5,405.18,322.61
2018,3,2,12,30,332.0,327.0,4.6,9.9,567.0,426.17,341.75
2018,3,2,12,45,233.5,317.0,4.65,9.9,485.0,384.77,310.97
2018,3,2,13,0,135.0,307.0,4.7,9.9,403.0,337.31,273.78
2018,3,2,13,15,75.5,239.5,4.7,9.85,293.0,244.59,199.16
2018,3,2,13,30,16.0,172.0,4.7,9.8,183.0,145.68,117.22
2018,3,2,13,45,9.5,140.0,4.75,9.75,146.5,116.2,92.81
2018,3,2,14,0,3.0,108.0,4.8,9.7,110.0,85.98,67.44
2018,3,2,14,15,3.5,125.0,4.75,9.55,127.0,100.54,79.93
2018,3,2,14,30,4.0,142.0,4.7,9.4,144.0,115.88,93.09
2018,3,2,14,45,3.0,141.0,4.65,9.25,142.5,115.13,92.68
2018,3,2,15,0,2.0,140.0,4.6,9.1,141.0,114.57,92.48
2018,3,2,15,15,1.5,126.5,4.6,9.1,127.0,103.19,83.06
2018,3,2,15,30,1.0,113.0,4.6,9.1,113.0,91.66,73.45
2018,3,2,15,45,19.0,120.5,4.35,8.7,127.5,117.01,96.38
2018,3,2,16,0,37.0,128.0,4.1,8.3,142.0,159.37,133.86
2018,3,2,16,15,74.0,116.5,3.75,8.0,139.5,185.36,158.07
2018,3,2,16,30,111.0,105.0,3.4,7.7,137.0,229.89,197.66
2018,3,2,16,45,78.0,80.5,3.05,7.4,101.0,172.36,147.25
2018,3,2,17,0,45.0,56.0,2.7,7.1,65.0,97.23,80.92
2018,3,2,17,15,27.5,40.0,2.6,6.95,45.0,65.11,51.58
2018,3,2,17,30,10.0,24.0,2.5,6.8,25.0,31.6,20.59
2018,3,2,17,45,5.0,13.0,2.4,6.65,13.5,15.16,0.0
2018,3,2,18,0,0.0,2.0,2.3,6.5,2.0,1.57,0.0
2018,3,2,18,15,0.0,1.0,2.4,6.45,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,3.85,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,4.2,1.0,0.0,0.0
2018,3,3,6,45,9.0,13.5,1.2,4.6,14.0,10.62,0.0
2018,3,3,7,0,18.0,26.0,1.3,5.0,27.0,19.63,10.04
2018,3,3,7,15,144.5,44.0,1.35,5.3,69.0,32.74,23.79
2018,3,3,7,30,271.0,62.0,1.4,5.6,111.0,45.92,36.37
2018,3,3,7,45,462.5,64.5,1.5,5.85,179.0,51.61,41.89
2018,3,3,8,0,654.0,67.0,1.6,6.1,247.0,54.86,44.95
2018,3,3,8,15,664.5,75.0,1.55,6.3,288.5,60.43,49.98
2018,3,3,8,30,675.0,83.0,1.5,6.5,330.0,65.77,54.68
2018,3,3,8,45,617.0,105.0,1.5,6.75,354.5,79.51,66.88
2018,3,3,9,0,559.0,127.0,1.5,7.0,379.0,92.47,78.2
2018,3,3,9,15,421.5,154.5,1.5,7.25,355.0,103.64,87.79
2018,3,3,9,30,284.0,182.0,1.5,7.5,331.0,120.58,102.39
2018,3,3,9,45,208.5,194.5,1.55,7.8,308.0,125.25,106.07
2018,3,3,10,0,133.0,207.0,1.6,8.1,285.0,137.34,116.24
2018,3,3,10,15,240.5,208.0,1.7,8.3,358.5,132.08,111.32
2018,3,3,10,30,348.0,209.0,1.8,8.5,432.0,126.86,106.52
2018,3,3,10,45,188.5,213.5,1.9,8.7,335.0,150.94,114.85
2018,3,3,11,0,29.0,218.0,2.0,8.9,238.0,158.45,126.12
2018,3,3,11,15,182.5,252.5,2.1,8.95,382.0,214.21,165.1
2018,3,3,11,30,336.0,287.0,2.2,9.0,526.0,290.93,222.53
2018,3,3,11,45,479.0,256.5,2.3,9.05,602.0,345.42,264.83
2018,3,3,12,0,622.0,226.0,2.4,9.1,678.0,417.24,322.82
2018,3,3,12,15,524.5,257.5,2.5,9.1,639.0,438.02,344.67
2018,3,3,12,30,427.0,289.0,2.6,9.1,600.0,450.54,358.38
2018,3,3,12,45,469.5,275.0,2.7,9.1,613.5,494.53,395.47
2018,3,3,13,0,512.0,261.0,2.8,9.1,627.0,540.54,433.8
2018,3,3,13,15,366.0,286.0,2.85,9.0,545.0,490.47,396.17
2018,3,3,13,30,220.0,311.0,2.9,8.9,463.0,425.34,345.25
2018,3,3,13,45,260.0,288.5,2.95,8.8,462.0,463.56,377.72
2018,3,3,14,0,300.0,266.0,3.0,8.7,461.0,489.88,400.65
2018,3,3,14,15,292.0,260.5,3.0,8.55,443.0,495.95,406.67
2018,3,3,14,30,284.0,255.0,3.0,8.4,425.0,500.38,411.49
2018,3,3,14,45,289.5,231.5,3.0,8.2,396.0,495.07,409.43
2018,3,3,15,0,295.0,208.0,3.0,8.0,367.0,487.54,405.72
2018,3,3,15,15,305.5,196.0,3.0,8.0,349.0,495.59,413.99
2018,3,3,15,30,316.0,184.0,3.0,8.0,331.0,502.49,421.33
2018,3,3,15,45,257.5,141.5,2.9,7.5,253.0,407.25,345.93
2018,3,3,16,0,199.0,99.0,2.8,7.0,175.0,306.89,264.22
2018,3,3,16,15,416.5,82.5,2.55,6.65,213.5,511.99,438.36
2018,3,3,16,30,634.0,66.0,2.3,6.3,252.0,702.34,588.11
2018,3,3,16,45,546.0,61.0,2.05,5.95,199.5,616.08,517.7
2018,3,3,17,0,458.0,56.0,1.8,5.6,147.0,528.19,445.3
2018,3,3,17,15,339.0,45.5,1.65,5.3,102.0,406.32,341.99
2018,3,3,17,30,220.0,35.0,1.5,5.0,57.0,288.95,233.71
2018,3,3,17,45,121.0,20.0,1.4,4.75,31.0,160.4,0.0
2018,3,3,18,0,22.0,5.0,1.3,4.5,5.0,21.82,0.0
2018,3,3,18,15,11.0,2.5,1.25,4.3,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.0,0.7,3.1,2.5,0.0,0.0
2018,3,4,6,30,46.0,6.0,0.7,3.4,5.0,0.0,0.0
2018,3,4,6,45,206.5,18.5,0.7,3.7,33.5,14.56,0.0
2018,3,4,7,0,367.0,31.0,0.7,4.0,62.0,25.97,15.86
2018,3,4,7,15,489.5,38.0,0.8,4.45,110.0,31.83,23.17
2018,3,4,7,30,612.0,45.0,0.9,4.9,158.0,41.26,32.3
2018,3,4,7,45,685.5,49.0,0.95,5.35,212.0,45.18,36.13
2018,3,4,8,0,759.0,53.0,1.0,5.8,266.0,49.3,39.94
