Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,15,801.0,56.0,1.1,6.25,319.0,52.37,42.64
2018,3,4,8,30,843.0,59.0,1.2,6.7,372.0,55.5,45.3
2018,3,4,8,45,872.0,61.0,1.3,7.15,422.5,63.66,52.46
2018,3,4,9,0,901.0,63.0,1.4,7.6,473.0,66.51,54.75
2018,3,4,9,15,917.5,66.0,1.45,8.05,518.5,69.71,57.33
2018,3,4,9,30,934.0,69.0,1.5,8.5,564.0,72.76,59.77
2018,3,4,9,45,726.0,131.0,1.5,8.95,532.5,94.0,78.26
2018,3,4,10,0,518.0,193.0,1.5,9.4,501.0,124.6,104.63
2018,3,4,10,15,469.0,218.5,1.55,9.75,508.5,136.15,114.2
2018,3,4,10,30,420.0,244.0,1.6,10.1,516.0,149.37,125.18
2018,3,4,10,45,588.5,200.5,1.6,10.45,597.0,175.01,119.17
2018,3,4,11,0,757.0,157.0,1.6,10.8,678.0,216.21,139.71
2018,3,4,11,15,707.5,180.0,1.65,11.0,676.0,273.39,189.02
2018,3,4,11,30,658.0,203.0,1.7,11.2,674.0,325.09,236.12
2018,3,4,11,45,558.5,238.0,1.75,11.45,641.0,361.16,271.96
2018,3,4,12,0,459.0,273.0,1.8,11.7,608.0,387.33,298.21
2018,3,4,12,15,377.0,296.0,1.85,11.8,571.5,399.01,311.4
2018,3,4,12,30,295.0,319.0,1.9,11.9,535.0,404.38,318.22
2018,3,4,12,45,477.5,260.5,1.95,12.0,606.0,489.42,385.84
2018,3,4,13,0,660.0,202.0,2.0,12.1,677.0,586.13,461.87
2018,3,4,13,15,763.0,163.5,2.05,12.1,701.5,656.41,517.41
2018,3,4,13,30,866.0,125.0,2.1,12.1,726.0,727.19,573.12
2018,3,4,13,45,918.0,103.5,2.15,12.1,721.5,775.69,611.7
2018,3,4,14,0,970.0,82.0,2.2,12.1,717.0,829.66,651.59
2018,3,4,14,15,960.5,80.5,2.2,12.0,685.0,855.25,670.6
2018,3,4,14,30,951.0,79.0,2.2,11.9,653.0,876.83,687.18
2018,3,4,14,45,922.0,81.5,2.25,11.75,610.0,882.61,693.44
2018,3,4,15,0,893.0,84.0,2.3,11.6,567.0,883.82,696.81
2018,3,4,15,15,795.5,97.0,2.3,11.6,502.0,842.22,668.92
2018,3,4,15,30,698.0,110.0,2.3,11.6,437.0,791.42,634.36
2018,3,4,15,45,733.0,92.0,2.2,11.1,404.0,812.43,652.53
2018,3,4,16,0,768.0,74.0,2.1,10.6,371.0,823.53,662.66
2018,3,4,16,15,761.0,66.0,1.85,9.8,326.5,811.44,654.87
2018,3,4,16,30,754.0,58.0,1.6,9.0,282.0,795.84,643.71
2018,3,4,16,45,693.0,53.0,1.4,8.15,228.5,731.8,595.74
2018,3,4,17,0,632.0,48.0,1.2,7.3,175.0,665.05,543.09
2018,3,4,17,15,526.5,40.5,1.2,6.75,125.5,566.45,463.05
2018,3,4,17,30,421.0,33.0,1.2,6.2,76.0,459.23,365.35
2018,3,4,17,45,253.0,21.5,1.2,5.6,43.0,273.05,44.84
2018,3,4,18,0,85.0,10.0,1.2,5.0,10.0,77.17,0.0
2018,3,4,18,15,42.5,5.0,1.2,5.0,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.45,3.65,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.55,3.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.65,3.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.75,2.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,5,6,15,30.0,3.5,1.3,0.35,3.0,0.0,0.0
2018,3,5,6,30,60.0,7.0,1.4,1.3,6.0,0.0,0.0
2018,3,5,6,45,237.5,19.0,1.5,2.25,37.0,14.95,0.0
2018,3,5,7,0,415.0,31.0,1.6,3.2,68.0,26.08,16.47
2018,3,5,7,15,529.0,38.0,1.7,4.0,117.5,32.02,23.43
2018,3,5,7,30,643.0,45.0,1.8,4.8,167.0,41.48,32.52
2018,3,5,7,45,705.0,50.5,1.95,5.6,221.0,46.62,37.4
2018,3,5,8,0,767.0,56.0,2.1,6.4,275.0,51.82,42.12
2018,3,5,8,15,806.5,59.5,2.05,7.2,328.5,55.19,45.01
2018,3,5,8,30,846.0,63.0,2.0,8.0,382.0,58.58,47.83
2018,3,5,8,45,873.5,66.0,1.95,8.85,432.5,67.25,55.31
2018,3,5,9,0,901.0,69.0,1.9,9.7,483.0,70.71,58.02
2018,3,5,9,15,920.5,71.0,1.8,10.35,529.0,73.23,59.91
2018,3,5,9,30,940.0,73.0,1.7,11.0,575.0,75.63,61.69
2018,3,5,9,45,954.5,73.5,1.6,11.65,614.5,76.84,62.41
2018,3,5,10,0,969.0,74.0,1.5,12.3,654.0,77.97,63.08
2018,3,5,10,15,979.0,75.0,1.4,12.75,687.5,79.23,63.92
2018,3,5,10,30,989.0,76.0,1.3,13.2,721.0,87.68,70.97
2018,3,5,10,45,995.5,77.0,1.25,13.65,746.5,152.53,84.32
2018,3,5,11,0,1002.0,78.0,1.2,14.1,772.0,217.66,128.25
2018,3,5,11,15,1005.0,78.5,1.15,14.35,789.0,281.7,180.86
2018,3,5,11,30,1008.0,79.0,1.1,14.6,806.0,345.05,236.33
2018,3,5,11,45,1009.5,79.5,1.1,14.9,815.0,406.98,291.19
2018,3,5,12,0,1011.0,80.0,1.1,15.2,824.0,467.55,343.99
2018,3,5,12,15,1011.0,79.5,1.05,15.35,824.0,525.03,392.84
2018,3,5,12,30,1011.0,79.0,1.0,15.5,824.0,580.46,438.39
2018,3,5,12,45,1009.5,78.5,0.95,15.65,816.0,632.77,480.0
2018,3,5,13,0,1008.0,78.0,0.9,15.8,808.0,682.44,518.2
2018,3,5,13,15,1003.5,77.5,0.95,15.8,791.0,727.35,553.34
2018,3,5,13,30,999.0,77.0,1.0,15.8,774.0,768.97,585.48
2018,3,5,13,45,992.0,76.5,1.0,15.85,749.5,805.36,611.74
2018,3,5,14,0,985.0,76.0,1.0,15.9,725.0,838.03,634.22
2018,3,5,14,15,974.0,75.0,1.0,15.8,692.0,863.18,652.06
2018,3,5,14,30,963.0,74.0,1.0,15.7,659.0,884.21,667.36
2018,3,5,14,45,949.0,72.5,1.0,15.6,620.0,898.0,678.04
2018,3,5,15,0,935.0,71.0,1.0,15.5,581.0,907.57,686.18
2018,3,5,15,15,917.0,69.0,1.0,15.5,536.0,908.83,688.77
2018,3,5,15,30,899.0,67.0,1.0,15.5,491.0,905.95,688.84
2018,3,5,15,45,854.0,64.0,0.95,14.95,434.0,873.27,669.35
2018,3,5,16,0,809.0,61.0,0.9,14.4,377.0,846.57,654.0
2018,3,5,16,15,757.5,58.0,0.9,13.55,322.0,800.12,625.71
2018,3,5,16,30,706.0,55.0,0.9,12.7,267.0,750.42,593.9
2018,3,5,16,45,632.0,51.5,0.85,11.85,214.5,676.82,541.92
2018,3,5,17,0,558.0,48.0,0.8,11.0,162.0,610.12,491.9
2018,3,5,17,15,442.5,41.0,0.85,10.4,115.0,494.53,400.92
2018,3,5,17,30,327.0,34.0,0.9,9.8,68.0,380.32,302.09
2018,3,5,17,45,207.5,21.5,1.0,9.15,39.0,238.13,71.37
2018,3,5,18,0,88.0,9.0,1.1,8.5,10.0,79.01,0.0
2018,3,5,18,15,44.0,4.5,1.1,8.2,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,6,6,15,16.0,2.5,1.15,5.2,2.5,0.0,0.0
2018,3,6,6,30,32.0,5.0,1.2,5.9,5.0,3.93,0.0
2018,3,6,6,45,76.0,20.0,1.2,6.6,25.5,14.97,0.0
2018,3,6,7,0,120.0,35.0,1.2,7.3,46.0,26.04,16.5
2018,3,6,7,15,171.0,52.5,1.35,8.05,79.5,38.71,29.07
2018,3,6,7,30,222.0,70.0,1.5,8.8,113.0,51.21,40.81
2018,3,6,7,45,300.5,84.0,1.6,9.55,160.5,60.93,49.75
2018,3,6,8,0,379.0,98.0,1.7,10.3,208.0,70.8,58.55
2018,3,6,8,15,568.5,87.0,1.9,11.15,286.5,67.66,55.46
2018,3,6,8,30,758.0,76.0,2.1,12.0,365.0,67.05,54.59
2018,3,6,8,45,824.0,72.0,2.25,12.85,423.5,64.92,52.34
2018,3,6,9,0,890.0,68.0,2.4,13.7,482.0,69.93,56.4
2018,3,6,9,15,845.5,85.5,2.55,14.35,508.5,74.57,60.13
2018,3,6,9,30,801.0,103.0,2.7,15.0,535.0,85.23,69.05
2018,3,6,9,45,851.0,97.0,2.9,15.65,585.0,81.67,65.6
2018,3,6,10,0,901.0,91.0,3.1,16.3,635.0,86.86,69.73
2018,3,6,10,15,940.0,83.5,3.15,16.7,677.0,83.52,66.61
2018,3,6,10,30,979.0,76.0,3.2,17.1,719.0,90.75,60.56
2018,3,6,10,45,985.5,77.0,3.25,17.5,744.5,155.02,84.82
2018,3,6,11,0,992.0,78.0,3.3,17.9,770.0,219.58,129.04
2018,3,6,11,15,995.5,78.5,3.25,18.15,787.0,283.15,181.68
2018,3,6,11,30,999.0,79.0,3.2,18.4,804.0,346.1,237.28
2018,3,6,11,45,970.5,92.5,3.2,18.65,803.5,407.18,292.75
2018,3,6,12,0,942.0,106.0,3.2,18.9,803.0,463.96,343.63
2018,3,6,12,15,924.0,113.5,3.1,19.0,797.5,516.55,389.6
2018,3,6,12,30,906.0,121.0,3.0,19.1,792.0,565.72,431.36
2018,3,6,12,45,821.5,152.5,2.95,19.25,756.5,598.72,459.48
2018,3,6,13,0,737.0,184.0,2.9,19.4,721.0,622.35,479.18
2018,3,6,13,15,747.5,174.5,2.75,19.4,709.0,661.89,510.33
2018,3,6,13,30,758.0,165.0,2.6,19.4,697.0,699.44,539.24
2018,3,6,13,45,843.0,128.0,2.45,19.4,701.5,758.77,584.3
2018,3,6,14,0,928.0,91.0,2.3,19.4,706.0,813.75,623.59
2018,3,6,14,15,866.0,102.0,2.1,19.25,655.5,818.12,625.93
2018,3,6,14,30,804.0,113.0,1.9,19.1,605.0,808.38,618.95
2018,3,6,14,45,829.5,97.0,1.75,18.95,577.5,837.33,639.37
2018,3,6,15,0,855.0,81.0,1.6,18.8,550.0,853.05,650.18
2018,3,6,15,15,848.5,75.5,1.6,18.8,510.5,859.09,655.92
2018,3,6,15,30,842.0,70.0,1.6,18.8,471.0,861.29,659.29
2018,3,6,15,45,828.5,64.0,1.25,18.05,425.0,852.65,652.72
2018,3,6,16,0,815.0,58.0,0.9,17.3,379.0,840.17,642.78
2018,3,6,16,15,729.0,61.0,0.8,16.4,319.0,780.3,603.82
2018,3,6,16,30,643.0,64.0,0.7,15.5,259.0,713.34,558.9
2018,3,6,16,45,529.0,62.5,0.6,14.6,203.0,607.4,483.35
2018,3,6,17,0,415.0,61.0,0.5,13.7,147.0,499.42,402.44
2018,3,6,17,15,351.0,48.5,0.55,13.05,107.0,423.39,342.2
2018,3,6,17,30,287.0,36.0,0.6,12.4,67.0,348.32,275.52
2018,3,6,17,45,174.5,22.5,0.65,11.75,38.5,215.04,86.52
2018,3,6,18,0,62.0,9.0,0.7,11.1,10.0,57.89,0.0
2018,3,6,18,15,31.0,4.5,0.7,10.95,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.25,10.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,2.0,1.15,7.9,2.0,0.0,0.0
2018,3,7,6,30,0.0,4.0,1.1,8.1,4.0,3.15,0.0
2018,3,7,6,45,11.5,19.5,1.05,8.25,20.5,14.61,0.0
2018,3,7,7,0,23.0,35.0,1.0,8.4,37.0,25.92,16.6
2018,3,7,7,15,42.5,55.0,1.1,9.05,62.0,40.02,30.21
2018,3,7,7,30,62.0,75.0,1.2,9.7,87.0,53.98,43.2
2018,3,7,7,45,80.0,87.5,1.25,10.3,108.0,62.65,51.17
2018,3,7,8,0,98.0,100.0,1.3,10.9,129.0,71.52,59.05
2018,3,7,8,15,83.5,88.5,1.5,11.6,116.5,64.95,52.92
2018,3,7,8,30,69.0,77.0,1.7,12.3,104.0,57.46,45.97
2018,3,7,8,45,34.5,71.5,1.9,12.95,85.0,55.02,43.54
2018,3,7,9,0,0.0,66.0,2.1,13.6,66.0,50.63,39.39
2018,3,7,9,15,4.0,115.0,2.25,14.4,117.0,86.63,70.63
2018,3,7,9,30,8.0,164.0,2.4,15.2,168.0,119.77,98.73
2018,3,7,9,45,80.0,220.0,2.55,16.0,268.5,149.07,123.06
2018,3,7,10,0,152.0,276.0,2.7,16.8,369.0,172.63,142.17
2018,3,7,10,15,243.5,280.0,2.75,17.25,437.5,168.63,138.25
2018,3,7,10,30,335.0,284.0,2.8,17.7,506.0,179.06,136.2
2018,3,7,10,45,552.0,221.5,2.9,18.2,602.5,189.58,127.31
2018,3,7,11,0,769.0,159.0,3.0,18.7,699.0,227.57,144.26
2018,3,7,11,15,877.0,119.0,3.0,18.95,748.5,282.83,185.62
2018,3,7,11,30,985.0,79.0,3.0,19.2,798.0,345.68,236.93
2018,3,7,11,45,988.0,79.0,3.05,19.45,807.5,406.42,291.18
2018,3,7,12,0,991.0,79.0,3.1,19.7,817.0,465.99,343.73
2018,3,7,12,15,992.5,78.5,3.1,19.8,818.0,523.03,393.19
2018,3,7,12,30,994.0,78.0,3.1,19.9,819.0,578.2,439.81
2018,3,7,12,45,993.5,76.5,3.1,19.95,811.0,629.26,482.16
2018,3,7,13,0,993.0,75.0,3.1,20.0,803.0,677.73,521.44
2018,3,7,13,15,989.0,75.0,3.05,19.95,787.0,722.6,557.09
2018,3,7,13,30,985.0,75.0,3.0,19.9,771.0,764.3,589.65
2018,3,7,13,45,980.0,73.5,2.95,19.9,747.0,800.39,616.2
2018,3,7,14,0,975.0,72.0,2.9,19.9,723.0,832.86,639.34
2018,3,7,14,15,965.5,71.0,2.85,19.7,691.0,858.59,658.3
2018,3,7,14,30,956.0,70.0,2.8,19.5,659.0,880.31,674.63
2018,3,7,14,45,942.5,68.5,2.75,19.3,620.0,894.01,685.59
2018,3,7,15,0,929.0,67.0,2.7,19.1,581.0,903.51,693.89
2018,3,7,15,15,911.5,65.5,2.7,19.1,537.0,905.35,696.98
2018,3,7,15,30,894.0,64.0,2.7,19.1,493.0,903.12,697.46
2018,3,7,15,45,869.0,62.0,2.4,18.15,444.0,889.48,690.05
2018,3,7,16,0,844.0,60.0,2.1,17.2,395.0,872.09,679.74
2018,3,7,16,15,807.5,56.5,1.9,16.15,342.5,848.6,665.81
2018,3,7,16,30,771.0,53.0,1.7,15.1,290.0,811.51,641.28
2018,3,7,16,45,707.5,49.0,1.5,14.0,235.5,746.09,594.77
2018,3,7,17,0,644.0,45.0,1.3,12.9,181.0,678.41,543.79
2018,3,7,17,15,534.5,39.0,1.35,12.2,131.0,565.58,456.09
2018,3,7,17,30,425.0,33.0,1.4,11.5,81.0,466.47,370.4
2018,3,7,17,45,258.0,21.5,1.45,10.75,46.0,286.96,141.54
2018,3,7,18,0,91.0,10.0,1.5,10.0,11.0,82.64,0.0
2018,3,7,18,15,45.5,5.0,1.45,9.8,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,8,6,15,8.5,3.0,0.55,10.15,3.0,0.0,0.0
2018,3,8,6,30,17.0,6.0,0.5,10.6,6.0,4.72,0.0
2018,3,8,6,45,30.0,21.5,0.45,11.05,23.5,16.09,0.0
2018,3,8,7,0,43.0,37.0,0.4,11.5,41.0,27.37,17.85
2018,3,8,7,15,71.0,57.5,0.4,12.0,69.5,41.72,31.46
2018,3,8,7,30,99.0,78.0,0.4,12.5,98.0,55.85,44.45
2018,3,8,7,45,163.0,97.5,0.4,12.95,141.5,69.55,56.78
2018,3,8,8,0,227.0,117.0,0.4,13.4,185.0,81.81,67.52
2018,3,8,8,15,285.5,131.5,0.6,13.95,233.0,91.71,75.94
2018,3,8,8,30,344.0,146.0,0.8,14.5,281.0,101.49,84.09
2018,3,8,8,45,363.5,163.0,0.95,15.0,321.5,111.84,92.61
2018,3,8,9,0,383.0,180.0,1.1,15.5,362.0,121.87,100.74
2018,3,8,9,15,508.0,165.0,1.25,15.95,430.0,111.03,90.98
2018,3,8,9,30,633.0,150.0,1.4,16.4,498.0,104.73,85.23
2018,3,8,9,45,657.5,154.5,1.55,16.8,537.5,106.36,86.28
2018,3,8,10,0,682.0,159.0,1.7,17.2,577.0,108.02,87.36
2018,3,8,10,15,810.5,121.0,1.8,17.5,643.0,94.62,75.71
2018,3,8,10,30,939.0,83.0,1.9,17.8,709.0,100.22,63.78
2018,3,8,10,45,947.5,83.0,2.0,18.1,734.0,161.86,89.81
2018,3,8,11,0,956.0,83.0,2.1,18.4,759.0,223.98,133.32
2018,3,8,11,15,962.0,83.5,2.15,18.65,777.0,286.13,184.85
2018,3,8,11,30,968.0,84.0,2.2,18.9,795.0,348.0,239.07
2018,3,8,11,45,972.5,83.0,2.3,19.15,804.5,407.67,292.11
2018,3,8,12,0,977.0,82.0,2.4,19.4,814.0,466.3,343.57
2018,3,8,12,15,977.5,82.0,2.5,19.45,814.5,522.63,392.36
2018,3,8,12,30,978.0,82.0,2.6,19.5,815.0,577.05,438.41
2018,3,8,12,45,976.5,81.5,2.65,19.55,807.5,627.77,480.32
2018,3,8,13,0,975.0,81.0,2.7,19.6,800.0,675.91,519.25
2018,3,8,13,15,972.0,80.0,2.7,19.5,784.0,719.83,554.31
2018,3,8,13,30,969.0,79.0,2.7,19.4,768.0,760.64,586.42
2018,3,8,13,45,964.5,78.0,2.65,19.35,744.5,797.1,613.21
2018,3,8,14,0,960.0,77.0,2.6,19.3,721.0,830.06,636.69
2018,3,8,14,15,950.5,76.0,2.55,19.1,689.5,855.41,655.27
2018,3,8,14,30,941.0,75.0,2.5,18.9,658.0,876.81,671.27
2018,3,8,14,45,928.0,73.5,2.45,18.7,619.5,890.66,682.23
2018,3,8,15,0,915.0,72.0,2.4,18.5,581.0,900.39,690.6
2018,3,8,15,15,897.5,70.0,2.4,18.5,537.0,901.44,693.12
2018,3,8,15,30,880.0,68.0,2.4,18.5,493.0,898.43,693.07
2018,3,8,15,45,855.0,65.5,2.2,17.85,444.5,884.01,685.03
2018,3,8,16,0,830.0,63.0,2.0,17.2,396.0,876.09,681.43
2018,3,8,16,15,756.5,65.0,1.75,16.3,337.5,815.34,640.16
2018,3,8,16,30,683.0,67.0,1.5,15.4,279.0,758.08,600.49
2018,3,8,16,45,583.0,62.0,1.25,14.55,220.0,659.09,528.15
2018,3,8,17,0,483.0,57.0,1.0,13.7,161.0,558.94,451.78
2018,3,8,17,15,311.5,48.0,1.0,12.95,108.0,384.14,314.61
2018,3,8,17,30,140.0,39.0,1.0,12.2,55.0,203.8,164.12
2018,3,8,17,45,82.5,23.5,1.0,11.45,31.5,125.3,67.98
2018,3,8,18,0,25.0,8.0,1.0,10.7,8.0,26.89,0.0
2018,3,8,18,15,12.5,4.0,1.0,10.5,4.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,9,6,15,45.5,5.0,0.85,8.35,5.5,0.0,0.0
2018,3,9,6,30,91.0,10.0,1.0,8.8,11.0,7.87,0.0
2018,3,9,6,45,238.0,22.0,1.1,9.2,43.5,18.21,2.71
2018,3,9,7,0,385.0,34.0,1.2,9.6,76.0,28.24,18.89
2018,3,9,7,15,506.5,40.0,1.15,10.2,126.5,33.39,24.28
2018,3,9,7,30,628.0,46.0,1.1,10.8,177.0,42.15,32.49
2018,3,9,7,45,457.5,60.5,1.05,11.45,170.0,47.92,37.76
2018,3,9,8,0,287.0,75.0,1.0,12.1,163.0,54.34,43.44
2018,3,9,8,15,183.5,74.0,1.1,12.7,134.0,54.36,43.25
2018,3,9,8,30,80.0,73.0,1.2,13.3,105.0,54.98,43.56
2018,3,9,8,45,66.5,106.0,1.3,13.9,134.5,76.43,62.2
2018,3,9,9,0,53.0,139.0,1.4,14.5,164.0,100.04,82.36
2018,3,9,9,15,69.5,181.0,1.5,14.95,217.5,125.82,104.09
2018,3,9,9,30,86.0,223.0,1.6,15.4,271.0,150.06,124.19
2018,3,9,9,45,228.0,225.5,1.7,15.8,364.0,141.8,116.65
2018,3,9,10,0,370.0,228.0,1.8,16.2,457.0,146.09,119.86
2018,3,9,10,15,532.0,200.5,1.8,16.45,548.0,126.8,103.24
2018,3,9,10,30,694.0,173.0,1.8,16.7,639.0,130.1,90.0
2018,3,9,10,45,554.0,235.0,1.75,16.95,615.5,201.71,136.36
2018,3,9,11,0,414.0,297.0,1.7,17.2,592.0,261.32,185.96
2018,3,9,11,15,505.5,272.0,1.8,17.35,640.0,297.57,211.8
2018,3,9,11,30,597.0,247.0,1.9,17.5,688.0,347.84,251.18
2018,3,9,11,45,579.5,257.5,2.0,17.65,690.0,392.46,290.25
2018,3,9,12,0,562.0,268.0,2.1,17.8,692.0,434.8,326.86
2018,3,9,12,15,544.5,274.5,2.15,17.85,685.5,471.87,358.61
2018,3,9,12,30,527.0,281.0,2.2,17.9,679.0,506.29,387.49
2018,3,9,12,45,493.0,289.0,2.25,17.95,658.0,529.84,407.52
2018,3,9,13,0,459.0,297.0,2.3,18.0,637.0,549.1,423.71
2018,3,9,13,15,449.0,293.0,2.3,17.85,620.0,570.14,441.2
2018,3,9,13,30,439.0,289.0,2.3,17.7,603.0,588.58,456.49
2018,3,9,13,45,435.5,281.0,2.3,17.55,584.0,605.7,470.8
2018,3,9,14,0,432.0,273.0,2.3,17.4,565.0,620.46,483.31
2018,3,9,14,15,438.0,256.5,2.25,17.2,541.0,632.58,494.06
2018,3,9,14,30,444.0,240.0,2.2,17.0,517.0,642.34,503.15
2018,3,9,14,45,378.0,239.0,2.15,16.8,465.0,584.65,461.55
2018,3,9,15,0,312.0,238.0,2.1,16.6,413.0,541.43,429.95
2018,3,9,15,15,270.0,225.0,2.1,16.6,368.0,502.58,401.61
2018,3,9,15,30,228.0,212.0,2.1,16.6,323.0,440.08,354.89
2018,3,9,15,45,245.5,188.0,2.05,15.9,296.5,458.42,372.02
2018,3,9,16,0,263.0,164.0,2.0,15.2,270.0,453.79,371.32
2018,3,9,16,15,233.5,144.5,1.8,14.5,229.5,409.63,337.76
2018,3,9,16,30,204.0,125.0,1.6,13.8,189.0,363.94,302.28
2018,3,9,16,45,149.0,104.0,1.45,13.1,146.5,271.86,227.56
2018,3,9,17,0,94.0,83.0,1.3,12.4,104.0,199.46,166.39
2018,3,9,17,15,70.5,62.5,1.25,11.9,76.0,155.97,128.53
2018,3,9,17,30,47.0,42.0,1.2,11.4,48.0,110.99,87.98
2018,3,9,17,45,34.0,26.0,1.1,10.95,29.0,77.06,43.7
2018,3,9,18,0,21.0,10.0,1.0,10.5,10.0,25.21,0.0
2018,3,9,18,15,10.5,5.0,0.95,10.3,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.5,0.45,8.65,1.5,0.0,0.0
2018,3,10,6,30,0.0,3.0,0.4,8.8,3.0,2.36,0.0
2018,3,10,6,45,0.5,10.0,0.3,8.95,10.0,7.59,0.0
2018,3,10,7,0,1.0,17.0,0.2,9.1,17.0,12.93,5.75
2018,3,10,7,15,0.5,23.0,0.35,9.35,23.0,17.51,10.2
2018,3,10,7,30,0.0,29.0,0.5,9.6,29.0,22.09,14.54
2018,3,10,7,45,0.5,47.5,0.65,9.8,47.5,36.33,27.57
2018,3,10,8,0,1.0,66.0,0.8,10.0,66.0,50.42,40.29
2018,3,10,8,15,4.5,101.0,0.9,10.2,102.5,74.96,62.18
2018,3,10,8,30,8.0,136.0,1.0,10.4,139.0,98.53,82.83
2018,3,10,8,45,4.5,109.0,1.1,10.65,110.5,81.76,67.62
2018,3,10,9,0,1.0,82.0,1.2,10.9,82.0,63.05,50.81
2018,3,10,9,15,0.5,71.5,1.25,11.2,71.5,54.93,43.41
2018,3,10,9,30,0.0,61.0,1.3,11.5,61.0,46.83,36.07
2018,3,10,9,45,0.0,67.0,1.4,11.8,67.0,51.5,40.04
2018,3,10,10,0,0.0,73.0,1.5,12.1,73.0,56.17,43.98
2018,3,10,10,15,0.0,66.0,1.6,12.35,66.0,50.78,39.12
2018,3,10,10,30,0.0,59.0,1.7,12.6,59.0,45.4,32.61
2018,3,10,10,45,2.5,114.5,1.8,12.8,116.5,87.87,67.75
2018,3,10,11,0,5.0,170.0,1.9,13.0,174.0,128.43,100.71
2018,3,10,11,15,4.0,152.0,1.95,13.2,155.0,116.27,90.6
2018,3,10,11,30,3.0,134.0,2.0,13.4,136.0,103.4,80.03
2018,3,10,11,45,5.0,159.5,2.0,13.6,163.0,123.49,96.32
2018,3,10,12,0,7.0,185.0,2.0,13.8,190.0,144.08,112.88
2018,3,10,12,15,6.0,176.5,1.95,13.85,181.0,138.27,108.16
2018,3,10,12,30,5.0,168.0,1.9,13.9,172.0,132.13,103.24
2018,3,10,12,45,3.0,146.5,1.85,13.95,149.0,115.06,89.4
2018,3,10,13,0,1.0,125.0,1.8,14.0,126.0,97.44,75.07
2018,3,10,13,15,0.5,121.0,1.75,13.9,121.5,94.15,72.48
2018,3,10,13,30,0.0,117.0,1.7,13.8,117.0,90.77,69.8
2018,3,10,13,45,0.0,105.0,1.65,13.7,105.0,81.3,62.12
2018,3,10,14,0,0.0,93.0,1.6,13.6,93.0,71.76,54.36
2018,3,10,14,15,0.0,89.0,1.6,13.45,89.0,68.62,51.9
2018,3,10,14,30,0.0,85.0,1.6,13.3,85.0,65.48,49.43
2018,3,10,14,45,0.0,92.0,1.55,13.15,92.0,70.88,54.1
2018,3,10,15,0,0.0,99.0,1.5,13.0,99.0,76.78,59.2
2018,3,10,15,15,0.0,94.5,1.5,13.0,94.5,73.21,56.38
2018,3,10,15,30,0.0,90.0,1.5,13.0,90.0,69.68,53.59
2018,3,10,15,45,0.0,84.5,1.25,12.7,84.5,65.32,50.16
2018,3,10,16,0,0.0,79.0,1.0,12.4,79.0,61.04,46.76
2018,3,10,16,15,0.0,62.0,0.9,12.1,62.0,47.51,35.39
2018,3,10,16,30,0.0,45.0,0.8,11.8,45.0,34.39,24.22
2018,3,10,16,45,0.0,30.0,0.65,11.55,30.0,22.86,14.27
2018,3,10,17,0,0.0,15.0,0.5,11.3,15.0,11.39,4.27
2018,3,10,17,15,0.0,12.0,0.5,11.1,12.0,9.1,2.21
2018,3,10,17,30,0.0,9.0,0.5,10.9,9.0,6.82,0.09
2018,3,10,17,45,0.5,5.5,0.5,10.75,5.5,4.59,0.0
2018,3,10,18,0,1.0,2.0,0.5,10.6,2.0,2.4,0.0
2018,3,10,18,15,0.5,1.0,0.55,10.45,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,11,6,15,55.5,7.0,1.45,7.3,8.0,0.0,0.0
2018,3,11,6,30,111.0,14.0,1.5,7.6,16.0,11.02,0.0
2018,3,11,6,45,261.0,26.0,1.5,7.9,51.5,21.58,8.89
2018,3,11,7,0,411.0,38.0,1.5,8.2,87.0,31.59,22.22
2018,3,11,7,15,506.5,45.5,1.5,8.65,136.0,37.73,28.44
2018,3,11,7,30,602.0,53.0,1.5,9.1,185.0,44.05,34.47
2018,3,11,7,45,661.0,58.5,1.5,9.6,238.0,48.6,38.67
2018,3,11,8,0,720.0,64.0,1.5,10.1,291.0,57.57,46.68
2018,3,11,8,15,759.5,67.0,1.45,10.85,343.0,60.28,48.85
2018,3,11,8,30,799.0,70.0,1.4,11.6,395.0,63.05,51.02
2018,3,11,8,45,827.5,72.5,1.35,12.35,444.5,65.28,52.67
2018,3,11,9,0,856.0,75.0,1.3,13.1,494.0,67.52,54.29
2018,3,11,9,15,876.5,76.5,1.15,13.95,539.0,76.38,61.65
2018,3,11,9,30,897.0,78.0,1.0,14.8,584.0,78.3,62.9
2018,3,11,9,45,913.5,78.5,0.85,15.7,623.5,79.4,63.44
2018,3,11,10,0,930.0,79.0,0.7,16.6,663.0,80.44,63.93
2018,3,11,10,15,939.0,81.0,0.6,17.1,695.5,82.14,65.09
2018,3,11,10,30,948.0,83.0,0.5,17.6,728.0,110.91,66.33
2018,3,11,10,45,954.0,84.0,0.4,18.1,752.5,173.56,96.31
2018,3,11,11,0,960.0,85.0,0.3,18.6,777.0,236.44,141.09
2018,3,11,11,15,939.5,95.5,0.35,18.85,785.5,299.48,193.7
2018,3,11,11,30,919.0,106.0,0.4,19.1,794.0,359.45,245.68
2018,3,11,11,45,899.0,116.5,0.5,19.4,795.5,416.4,295.16
2018,3,11,12,0,879.0,127.0,0.6,19.7,797.0,470.24,341.12
2018,3,11,12,15,729.0,191.5,0.65,19.85,747.5,502.95,370.91
2018,3,11,12,30,579.0,256.0,0.7,20.0,698.0,518.6,386.02
2018,3,11,12,45,596.0,248.0,0.75,20.15,699.0,560.37,418.68
2018,3,11,13,0,613.0,240.0,0.8,20.3,700.0,605.11,452.52
2018,3,11,13,15,642.0,224.5,0.8,20.3,697.0,648.47,484.84
2018,3,11,13,30,671.0,209.0,0.8,20.3,694.0,691.37,516.41
2018,3,11,13,45,682.0,194.0,0.8,20.3,673.5,720.37,538.04
2018,3,11,14,0,693.0,179.0,0.8,20.3,653.0,746.75,557.87
2018,3,11,14,15,720.0,159.0,0.75,20.1,632.0,778.29,581.06
2018,3,11,14,30,747.0,139.0,0.7,19.9,611.0,807.05,601.03
2018,3,11,14,45,695.0,145.0,0.7,19.75,563.5,792.88,592.84
2018,3,11,15,0,643.0,151.0,0.7,19.6,516.0,773.16,581.55
2018,3,11,15,15,618.5,143.0,0.7,19.6,472.5,758.6,573.53
2018,3,11,15,30,594.0,135.0,0.7,19.6,429.0,740.14,562.79
2018,3,11,15,45,607.0,118.5,0.75,18.95,393.0,743.6,569.3
2018,3,11,16,0,620.0,102.0,0.8,18.3,357.0,743.58,573.15
2018,3,11,16,15,621.5,90.0,0.8,17.55,317.5,734.74,570.22
2018,3,11,16,30,623.0,78.0,0.8,16.8,278.0,722.69,564.62
2018,3,11,16,45,493.5,74.5,0.8,16.1,215.5,597.05,475.53
2018,3,11,17,0,364.0,71.0,0.8,15.4,153.0,466.31,378.3
2018,3,11,17,15,306.0,56.5,0.8,14.8,113.0,394.65,321.43
2018,3,11,17,30,248.0,42.0,0.8,14.2,73.0,324.37,260.73
2018,3,11,17,45,156.0,27.0,0.75,13.55,43.5,217.07,145.78
2018,3,11,18,0,64.0,12.0,0.7,12.9,14.0,62.56,0.0
2018,3,11,18,15,32.0,6.0,0.7,12.7,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,12,6,15,63.0,7.0,1.4,9.7,8.5,0.0,0.0
2018,3,12,6,30,126.0,14.0,1.6,10.6,17.0,11.02,0.0
2018,3,12,6,45,279.0,25.5,1.85,11.5,53.5,21.12,9.64
2018,3,12,7,0,432.0,37.0,2.1,12.4,90.0,30.79,21.21
2018,3,12,7,15,382.5,38.0,2.35,13.1,102.0,30.82,21.8
2018,3,12,7,30,333.0,39.0,2.6,13.8,114.0,30.82,21.99
2018,3,12,7,45,304.5,71.0,2.85,14.5,153.0,52.09,40.99
2018,3,12,8,0,276.0,103.0,3.1,15.2,192.0,74.12,60.34
2018,3,12,8,15,331.5,120.0,3.3,15.8,244.0,83.41,68.2
2018,3,12,8,30,387.0,137.0,3.5,16.4,296.0,94.16,77.19
2018,3,12,8,45,338.5,168.5,3.75,16.95,320.0,114.52,94.36
2018,3,12,9,0,290.0,200.0,4.0,17.5,344.0,130.91,107.86
2018,3,12,9,15,440.5,184.5,4.1,17.9,424.5,120.27,98.28
2018,3,12,9,30,591.0,169.0,4.2,18.3,505.0,115.03,93.4
2018,3,12,9,45,662.5,154.0,4.25,18.65,554.5,105.04,84.56
2018,3,12,10,0,734.0,139.0,4.3,19.0,604.0,96.17,76.74
2018,3,12,10,15,428.5,223.5,4.3,19.25,498.0,135.53,109.67
2018,3,12,10,30,123.0,308.0,4.3,19.5,392.0,195.48,149.47
2018,3,12,10,45,99.0,315.0,4.3,19.8,384.0,219.89,166.87
2018,3,12,11,0,75.0,322.0,4.3,20.1,376.0,231.82,176.53
2018,3,12,11,15,94.5,319.0,4.3,20.25,389.0,245.37,186.47
2018,3,12,11,30,114.0,316.0,4.3,20.4,402.0,257.98,196.24
2018,3,12,11,45,225.0,324.5,4.25,20.55,496.5,316.1,239.61
2018,3,12,12,0,336.0,333.0,4.2,20.7,591.0,390.64,296.58
2018,3,12,12,15,263.0,345.0,4.2,20.7,547.0,392.98,300.97
2018,3,12,12,30,190.0,357.0,4.2,20.7,503.0,382.8,294.87
2018,3,12,12,45,162.5,347.0,4.15,20.7,471.0,377.12,291.59
2018,3,12,13,0,135.0,337.0,4.1,20.7,439.0,367.68,285.04
2018,3,12,13,15,88.5,305.5,4.05,20.6,372.0,312.26,242.89
2018,3,12,13,30,42.0,274.0,4.0,20.5,305.0,260.18,202.42
2018,3,12,13,45,109.5,297.0,3.95,20.4,373.5,352.68,276.06
2018,3,12,14,0,177.0,320.0,3.9,20.3,442.0,438.97,343.78
2018,3,12,14,15,123.0,301.0,3.85,20.1,384.0,389.89,305.95
2018,3,12,14,30,69.0,282.0,3.8,19.9,326.0,317.6,249.93
2018,3,12,14,45,38.5,216.5,3.75,19.7,241.0,230.28,181.72
2018,3,12,15,0,8.0,151.0,3.7,19.5,156.0,129.07,100.37
2018,3,12,15,15,17.5,144.0,3.7,19.5,153.0,132.89,104.33
2018,3,12,15,30,27.0,137.0,3.7,19.5,150.0,149.55,118.66
2018,3,12,15,45,23.0,115.0,3.5,18.85,125.5,125.48,99.5
2018,3,12,16,0,19.0,93.0,3.3,18.2,101.0,100.81,79.57
2018,3,12,16,15,70.0,93.5,3.05,17.6,117.0,168.73,138.57
2018,3,12,16,30,121.0,94.0,2.8,17.0,133.0,221.93,184.85
2018,3,12,16,45,129.5,89.5,2.6,16.35,124.5,230.2,192.27
2018,3,12,17,0,138.0,85.0,2.4,15.7,116.0,241.17,201.26
2018,3,12,17,15,114.0,63.5,2.45,15.3,85.0,194.22,160.74
2018,3,12,17,30,90.0,42.0,2.5,14.9,54.0,163.06,131.55
2018,3,12,17,45,77.0,26.5,2.5,14.45,33.5,129.63,89.27
2018,3,12,18,0,64.0,11.0,2.5,14.0,13.0,61.91,0.0
2018,3,12,18,15,32.0,5.5,2.55,13.8,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.85,11.8,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,12.2,2.0,1.57,0.0
2018,3,13,6,45,0.0,4.0,2.4,12.65,4.0,3.02,0.0
2018,3,13,7,0,0.0,6.0,2.7,13.1,6.0,4.54,0.0
2018,3,13,7,15,0.0,8.5,2.9,13.3,8.5,6.44,0.09
2018,3,13,7,30,0.0,11.0,3.1,13.5,11.0,8.34,1.85
2018,3,13,7,45,0.0,13.0,3.35,13.7,13.0,9.87,3.24
2018,3,13,8,0,0.0,15.0,3.6,13.9,15.0,11.4,4.61
2018,3,13,8,15,0.0,36.5,3.75,14.1,36.5,27.86,19.32
2018,3,13,8,30,0.0,58.0,3.9,14.3,58.0,44.43,33.95
2018,3,13,8,45,0.0,79.5,4.1,14.45,79.5,61.08,48.49
2018,3,13,9,0,0.0,101.0,4.3,14.6,101.0,76.76,62.02
2018,3,13,9,15,0.0,108.5,4.45,14.65,108.5,82.32,66.65
2018,3,13,9,30,0.0,116.0,4.6,14.7,116.0,87.84,71.22
2018,3,13,9,45,0.0,115.0,4.7,14.8,115.0,87.36,70.59
2018,3,13,10,0,0.0,114.0,4.8,14.9,114.0,86.82,69.93
2018,3,13,10,15,0.5,127.0,4.8,14.85,127.5,96.14,77.82
2018,3,13,10,30,1.0,140.0,4.8,14.8,141.0,105.59,81.91
2018,3,13,10,45,0.5,112.0,4.8,14.8,112.5,85.88,65.6
2018,3,13,11,0,0.0,84.0,4.8,14.8,84.0,64.85,48.22
2018,3,13,11,15,0.0,76.0,4.8,14.75,76.0,58.66,43.08
2018,3,13,11,30,0.0,68.0,4.8,14.7,68.0,52.47,37.94
2018,3,13,11,45,0.0,78.5,4.75,14.6,78.5,60.64,44.68
2018,3,13,12,0,0.0,89.0,4.7,14.5,89.0,68.81,51.42
2018,3,13,12,15,2.0,117.0,4.65,14.45,118.5,91.25,69.86
2018,3,13,12,30,4.0,145.0,4.6,14.4,148.0,114.06,88.57
2018,3,13,12,45,3.0,139.0,4.5,14.3,141.5,109.31,84.74
2018,3,13,13,0,2.0,133.0,4.4,14.2,135.0,104.37,80.77
2018,3,13,13,15,1.0,110.5,4.3,14.15,111.5,86.26,65.96
2018,3,13,13,30,0.0,88.0,4.2,14.1,88.0,67.96,50.92
2018,3,13,13,45,5.0,125.5,4.1,14.0,129.0,101.46,78.84
2018,3,13,14,0,10.0,163.0,4.0,13.9,170.0,136.56,107.96
2018,3,13,14,15,13.0,177.5,3.95,13.9,186.0,152.38,121.17
2018,3,13,14,30,16.0,192.0,3.9,13.9,202.0,169.22,135.28
2018,3,13,14,45,17.0,184.0,3.85,13.9,194.0,165.01,132.2
2018,3,13,15,0,18.0,176.0,3.8,13.9,186.0,160.84,129.2
2018,3,13,15,15,16.5,156.5,3.8,13.9,165.5,143.57,115.32
2018,3,13,15,30,15.0,137.0,3.8,13.9,145.0,125.92,101.03
2018,3,13,15,45,10.5,113.0,3.55,13.6,118.5,100.87,80.34
2018,3,13,16,0,6.0,89.0,3.3,13.3,92.0,75.59,59.16
2018,3,13,16,15,31.5,83.0,2.95,12.9,94.0,103.93,84.79
2018,3,13,16,30,57.0,77.0,2.6,12.5,96.0,139.67,116.54
2018,3,13,16,45,28.5,45.5,2.2,12.05,55.0,64.12,51.12
2018,3,13,17,0,0.0,14.0,1.8,11.6,14.0,10.63,3.57
2018,3,13,17,15,5.0,11.0,1.65,11.0,11.5,13.13,5.93
2018,3,13,17,30,10.0,8.0,1.5,10.4,9.0,17.08,9.31
2018,3,13,17,45,49.5,9.5,1.3,9.75,11.5,78.11,54.84
2018,3,13,18,0,89.0,11.0,1.1,9.1,14.0,82.89,0.0
2018,3,13,18,15,44.5,5.5,1.1,8.9,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,14,6,15,13.0,3.0,1.05,6.7,3.5,0.0,0.0
2018,3,14,6,30,26.0,6.0,1.3,7.2,7.0,4.72,0.0
2018,3,14,6,45,19.5,11.5,1.5,7.7,13.0,9.31,1.87
2018,3,14,7,0,13.0,17.0,1.7,8.2,19.0,13.41,6.34
2018,3,14,7,15,6.5,24.0,1.8,8.5,25.0,18.92,11.56
2018,3,14,7,30,0.0,31.0,1.9,8.8,31.0,23.63,15.98
2018,3,14,7,45,0.0,35.5,2.05,9.1,35.5,27.08,19.15
2018,3,14,8,0,0.0,40.0,2.2,9.4,40.0,30.54,22.26
2018,3,14,8,15,0.0,40.0,2.3,9.6,40.0,30.55,22.18
2018,3,14,8,30,0.0,40.0,2.4,9.8,40.0,30.57,22.09
2018,3,14,8,45,0.0,33.5,2.55,10.0,33.5,25.6,17.49
2018,3,14,9,0,0.0,27.0,2.7,10.2,27.0,20.63,12.94
2018,3,14,9,15,0.0,31.0,2.7,10.25,31.0,23.72,15.65
2018,3,14,9,30,0.0,35.0,2.7,10.3,35.0,26.81,18.35
2018,3,14,9,45,0.0,67.0,2.7,10.35,67.0,51.51,40.22
2018,3,14,10,0,0.0,99.0,2.7,10.4,99.0,76.1,61.73
2018,3,14,10,15,0.5,120.0,2.65,10.5,120.5,91.24,74.78
2018,3,14,10,30,1.0,141.0,2.6,10.6,142.0,106.33,83.75
2018,3,14,10,45,4.5,169.0,2.6,10.7,172.5,126.94,100.43
2018,3,14,11,0,8.0,197.0,2.6,10.8,203.0,148.15,117.49
2018,3,14,11,15,9.5,206.5,2.55,10.85,213.5,156.71,124.29
2018,3,14,11,30,11.0,216.0,2.5,10.9,224.0,165.59,131.42
2018,3,14,11,45,13.5,225.5,2.5,11.0,235.5,175.16,139.12
2018,3,14,12,0,16.0,235.0,2.5,11.1,247.0,185.19,147.22
2018,3,14,12,15,52.5,291.5,2.5,11.1,332.0,248.86,198.35
2018,3,14,12,30,89.0,348.0,2.5,11.1,417.0,318.72,253.9
2018,3,14,12,45,53.5,307.0,2.5,11.1,348.5,275.8,220.13
2018,3,14,13,0,18.0,266.0,2.5,11.1,280.0,219.54,175.25
2018,3,14,13,15,49.5,298.0,2.5,11.1,335.0,280.12,224.67
2018,3,14,13,30,81.0,330.0,2.5,11.1,390.0,338.28,271.46
2018,3,14,13,45,106.0,323.0,2.5,11.1,398.5,360.11,289.63
2018,3,14,14,0,131.0,316.0,2.5,11.1,407.0,399.79,321.86
2018,3,14,14,15,125.5,278.0,2.5,11.05,362.0,369.48,299.02
2018,3,14,14,30,120.0,240.0,2.5,11.0,317.0,336.26,273.94
2018,3,14,14,45,84.5,222.5,2.5,10.95,275.0,276.68,226.26
2018,3,14,15,0,49.0,205.0,2.5,10.9,233.0,232.95,190.47
2018,3,14,15,15,206.5,189.5,2.5,10.9,295.5,406.68,336.51
