Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,5,15,8.0,1.5,0.85,8.4,1.5,0.0,0.0
2018,4,14,5,30,16.0,3.0,0.8,8.8,3.0,0.0,0.0
2018,4,14,5,45,143.5,17.0,0.8,9.2,28.0,13.38,0.0
2018,4,14,6,0,271.0,31.0,0.8,9.6,53.0,25.71,14.71
2018,4,14,6,15,389.0,40.5,0.95,10.3,98.0,33.36,23.87
2018,4,14,6,30,507.0,50.0,1.1,11.0,143.0,41.2,31.41
2018,4,14,6,45,578.5,57.0,1.25,11.75,196.0,46.81,36.64
2018,4,14,7,0,650.0,64.0,1.4,12.5,249.0,52.48,41.7
2018,4,14,7,15,696.0,69.5,1.5,13.2,304.0,56.76,45.34
2018,4,14,7,30,742.0,75.0,1.6,13.9,359.0,66.0,53.26
2018,4,14,7,45,774.0,78.5,1.7,14.6,413.0,68.76,55.33
2018,4,14,8,0,806.0,82.0,1.8,15.3,467.0,71.51,57.36
2018,4,14,8,15,829.0,85.5,1.9,15.95,518.5,74.03,59.17
2018,4,14,8,30,852.0,89.0,2.0,16.6,570.0,76.47,60.9
2018,4,14,8,45,868.5,91.5,2.05,17.2,617.0,86.33,69.0
2018,4,14,9,0,885.0,94.0,2.1,17.8,664.0,88.4,70.37
2018,4,14,9,15,899.0,95.5,2.1,18.25,706.5,89.67,71.13
2018,4,14,9,30,913.0,97.0,2.1,18.7,749.0,90.83,71.8
2018,4,14,9,45,923.5,98.5,2.1,19.1,786.0,91.77,72.32
2018,4,14,10,0,934.0,100.0,2.1,19.5,823.0,114.99,71.34
2018,4,14,10,15,941.5,100.5,2.1,19.9,852.0,176.07,98.77
2018,4,14,10,30,949.0,101.0,2.1,20.3,881.0,237.9,142.24
2018,4,14,10,45,954.0,102.0,2.05,20.65,903.5,299.96,193.07
2018,4,14,11,0,959.0,103.0,2.0,21.0,926.0,362.03,246.36
2018,4,14,11,15,962.0,103.5,1.95,21.25,940.0,422.83,298.89
2018,4,14,11,30,965.0,104.0,1.9,21.5,954.0,482.93,349.78
2018,4,14,11,45,966.0,104.5,1.85,21.75,960.0,541.15,397.71
2018,4,14,12,0,967.0,105.0,1.8,22.0,966.0,597.97,442.92
2018,4,14,12,15,965.5,104.5,1.75,22.1,962.5,650.94,484.08
2018,4,14,12,30,964.0,104.0,1.7,22.2,959.0,701.73,522.33
2018,4,14,12,45,960.5,104.0,1.65,22.35,947.5,749.18,556.94
2018,4,14,13,0,957.0,104.0,1.6,22.5,936.0,793.87,588.66
2018,4,14,13,15,953.0,103.0,1.6,22.5,917.0,834.34,616.29
2018,4,14,13,30,949.0,102.0,1.6,22.5,898.0,871.58,641.08
2018,4,14,13,45,943.0,101.0,1.6,22.5,871.5,903.78,662.51
2018,4,14,14,0,937.0,100.0,1.6,22.5,845.0,932.36,681.65
2018,4,14,14,15,929.0,98.0,1.65,22.35,811.0,954.41,697.72
2018,4,14,14,30,921.0,96.0,1.7,22.2,777.0,972.54,711.52
2018,4,14,14,45,910.5,93.5,1.75,22.05,737.0,983.82,721.14
2018,4,14,15,0,900.0,91.0,1.8,21.9,697.0,991.05,728.44
2018,4,14,15,15,884.5,88.5,1.8,21.9,651.5,989.4,729.15
2018,4,14,15,30,869.0,86.0,1.8,21.9,606.0,983.76,727.56
2018,4,14,15,45,849.5,83.0,1.9,21.35,556.0,982.0,731.57
2018,4,14,16,0,830.0,80.0,2.0,20.8,506.0,964.16,724.95
2018,4,14,16,15,802.5,76.5,1.95,20.2,453.0,934.03,708.48
2018,4,14,16,30,775.0,73.0,1.9,19.6,400.0,900.61,689.54
2018,4,14,16,45,731.5,69.0,1.9,19.0,344.5,847.71,657.01
2018,4,14,17,0,688.0,65.0,1.9,18.4,289.0,792.46,621.55
2018,4,14,17,15,620.0,59.5,1.75,17.35,233.5,718.23,570.02
2018,4,14,17,30,552.0,54.0,1.6,16.3,178.0,637.04,510.3
2018,4,14,17,45,448.5,46.5,1.5,15.3,129.5,521.4,420.55
2018,4,14,18,0,345.0,39.0,1.4,14.3,81.0,408.69,326.92
2018,4,14,18,15,203.5,25.5,1.4,13.8,47.0,252.36,165.55
2018,4,14,18,30,62.0,12.0,1.4,13.3,13.0,60.05,0.0
2018,4,14,18,45,31.0,6.0,1.4,12.8,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,0.8,8.6,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,0.8,8.8,4.0,0.0,0.0
2018,4,15,5,45,77.5,17.5,0.8,9.0,23.5,13.77,0.0
2018,4,15,6,0,141.0,31.0,0.8,9.2,43.0,23.29,13.36
2018,4,15,6,15,255.0,46.0,1.0,9.6,86.5,34.62,25.14
2018,4,15,6,30,369.0,61.0,1.2,10.0,130.0,46.0,35.88
2018,4,15,6,45,449.5,71.0,1.4,10.4,182.0,56.39,45.49
2018,4,15,7,0,530.0,81.0,1.6,10.8,234.0,63.8,52.16
2018,4,15,7,15,584.5,87.5,1.7,11.4,288.0,68.22,55.91
2018,4,15,7,30,639.0,94.0,1.8,12.0,342.0,72.64,59.54
2018,4,15,7,45,700.5,94.5,1.9,12.6,402.0,73.07,59.56
2018,4,15,8,0,762.0,95.0,2.0,13.2,462.0,79.91,65.19
2018,4,15,8,15,771.0,103.0,2.0,13.85,508.0,84.86,69.09
2018,4,15,8,30,780.0,111.0,2.0,14.5,554.0,89.51,72.69
2018,4,15,8,45,668.0,159.0,2.05,15.2,560.5,107.91,88.04
2018,4,15,9,0,556.0,207.0,2.1,15.9,567.0,130.91,107.05
2018,4,15,9,15,572.0,218.0,2.25,16.45,609.0,135.36,110.27
2018,4,15,9,30,588.0,229.0,2.4,17.0,651.0,139.56,113.31
2018,4,15,9,45,748.5,171.0,2.5,17.5,735.5,107.97,86.39
2018,4,15,10,0,909.0,113.0,2.6,18.0,820.0,123.57,77.46
2018,4,15,10,15,916.5,115.0,2.8,18.3,850.0,184.16,106.37
2018,4,15,10,30,924.0,117.0,3.0,18.6,880.0,245.57,150.59
2018,4,15,10,45,929.5,118.0,3.2,18.85,902.0,306.5,201.42
2018,4,15,11,0,935.0,119.0,3.4,19.1,924.0,367.53,254.9
2018,4,15,11,15,939.0,119.0,3.5,19.2,938.5,427.26,307.81
2018,4,15,11,30,943.0,119.0,3.6,19.3,953.0,486.42,359.51
2018,4,15,11,45,945.5,119.0,3.7,19.4,959.5,544.07,408.86
2018,4,15,12,0,948.0,119.0,3.8,19.5,966.0,600.53,455.97
2018,4,15,12,15,948.5,118.0,3.95,19.45,963.5,653.63,499.8
2018,4,15,12,30,949.0,117.0,4.1,19.4,961.0,704.78,541.18
2018,4,15,12,45,949.5,115.5,4.25,19.35,951.5,753.34,579.83
2018,4,15,13,0,950.0,114.0,4.4,19.3,942.0,799.44,616.2
2018,4,15,13,15,946.0,113.0,4.5,19.05,923.0,839.86,647.2
2018,4,15,13,30,942.0,112.0,4.6,18.8,904.0,877.07,675.21
2018,4,15,13,45,936.5,109.5,4.7,18.55,877.0,908.26,699.1
2018,4,15,14,0,931.0,107.0,4.8,18.3,850.0,935.78,720.63
2018,4,15,14,15,922.0,105.5,4.85,17.9,816.0,957.41,738.29
2018,4,15,14,30,913.0,104.0,4.9,17.5,782.0,975.13,753.48
2018,4,15,14,45,899.5,102.5,4.95,17.15,741.0,984.64,763.02
2018,4,15,15,0,886.0,101.0,5.0,16.8,700.0,990.11,770.01
2018,4,15,15,15,870.0,98.0,5.0,16.8,654.0,987.43,770.05
2018,4,15,15,30,854.0,95.0,5.0,16.8,608.0,993.47,776.54
2018,4,15,15,45,830.0,92.5,5.0,15.8,557.0,975.52,769.06
2018,4,15,16,0,806.0,90.0,5.0,14.8,506.0,953.72,758.92
2018,4,15,16,15,736.5,94.0,4.9,14.3,443.5,897.66,721.3
2018,4,15,16,30,667.0,98.0,4.8,13.8,381.0,833.08,676.72
2018,4,15,16,45,639.0,89.0,4.7,13.25,330.5,790.57,647.91
2018,4,15,17,0,611.0,80.0,4.6,12.7,280.0,745.74,616.14
2018,4,15,17,15,522.0,74.0,4.4,12.2,223.5,644.19,537.8
2018,4,15,17,30,433.0,68.0,4.2,11.7,167.0,542.8,456.46
2018,4,15,17,45,316.5,56.0,4.0,11.2,118.0,408.94,344.76
2018,4,15,18,0,200.0,44.0,3.8,10.7,69.0,287.17,237.74
2018,4,15,18,15,118.0,28.0,3.75,10.45,41.0,167.93,116.01
2018,4,15,18,30,36.0,12.0,3.7,10.2,13.0,38.85,0.0
2018,4,15,18,45,18.0,6.0,3.6,9.95,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,5,15,9.5,2.5,1.1,6.1,2.5,0.0,0.0
2018,4,16,5,30,19.0,5.0,1.2,6.5,5.0,0.0,0.0
2018,4,16,5,45,123.5,20.5,1.35,6.85,30.5,16.13,0.0
2018,4,16,6,0,228.0,36.0,1.5,7.2,56.0,27.21,17.13
2018,4,16,6,15,337.0,48.5,1.7,7.45,101.0,36.88,27.43
2018,4,16,6,30,446.0,61.0,1.9,7.7,146.0,49.47,39.38
2018,4,16,6,45,513.5,70.0,2.05,7.9,197.5,56.15,45.73
2018,4,16,7,0,581.0,79.0,2.2,8.1,249.0,62.81,51.81
2018,4,16,7,15,526.5,93.0,2.35,8.25,270.5,71.34,59.42
2018,4,16,7,30,472.0,107.0,2.5,8.4,292.0,77.11,64.4
2018,4,16,7,45,296.0,96.0,2.65,8.5,217.5,66.49,54.59
2018,4,16,8,0,120.0,85.0,2.8,8.6,143.0,59.58,48.17
2018,4,16,8,15,60.0,68.5,2.95,8.8,97.5,51.28,40.53
2018,4,16,8,30,0.0,52.0,3.1,9.0,52.0,39.89,30.18
2018,4,16,8,45,0.0,66.0,3.25,9.2,66.0,50.74,39.7
2018,4,16,9,0,0.0,80.0,3.4,9.4,80.0,61.63,49.17
2018,4,16,9,15,1.5,112.0,3.55,9.55,113.0,85.63,70.09
2018,4,16,9,30,3.0,144.0,3.7,9.7,146.0,108.37,89.67
2018,4,16,9,45,1.5,119.0,3.9,9.8,120.0,90.81,74.17
2018,4,16,10,0,0.0,94.0,4.1,9.9,94.0,72.62,55.5
2018,4,16,10,15,8.0,143.5,4.2,9.9,150.0,109.67,85.9
2018,4,16,10,30,16.0,193.0,4.3,9.9,206.0,140.83,111.04
2018,4,16,10,45,83.0,297.0,4.4,9.95,368.5,219.67,172.51
2018,4,16,11,0,150.0,401.0,4.5,10.0,531.0,312.89,245.45
2018,4,16,11,15,119.0,334.5,4.55,10.05,438.5,278.52,219.91
2018,4,16,11,30,88.0,268.0,4.6,10.1,346.0,234.48,186.15
2018,4,16,11,45,462.0,218.5,4.65,10.15,632.0,386.16,306.4
2018,4,16,12,0,836.0,169.0,4.7,10.2,918.0,582.67,461.74
2018,4,16,12,15,607.0,230.5,4.7,10.2,773.5,547.95,437.61
2018,4,16,12,30,378.0,292.0,4.7,10.2,629.0,489.51,392.94
2018,4,16,12,45,277.5,345.0,4.7,10.2,591.0,483.16,387.99
2018,4,16,13,0,177.0,398.0,4.7,10.2,553.0,466.6,373.94
2018,4,16,13,15,246.0,392.0,4.75,10.15,602.5,543.55,435.92
2018,4,16,13,30,315.0,386.0,4.8,10.1,652.0,614.83,492.91
2018,4,16,13,45,377.5,350.5,4.8,10.0,659.5,656.81,527.72
2018,4,16,14,0,440.0,315.0,4.8,9.9,667.0,717.09,576.16
2018,4,16,14,15,479.5,286.0,4.8,9.8,655.5,747.87,601.95
2018,4,16,14,30,519.0,257.0,4.8,9.7,644.0,776.89,626.69
2018,4,16,14,45,411.0,272.0,4.8,9.55,568.5,707.57,573.49
2018,4,16,15,0,303.0,287.0,4.8,9.4,493.0,611.7,499.46
2018,4,16,15,15,341.0,262.5,4.8,9.4,479.5,634.19,520.28
2018,4,16,15,30,379.0,238.0,4.8,9.4,466.0,655.01,539.43
2018,4,16,15,45,393.5,213.5,4.75,9.05,433.5,650.11,538.76
2018,4,16,16,0,408.0,189.0,4.7,8.7,401.0,667.67,555.27
2018,4,16,16,15,427.5,163.5,4.6,8.4,365.0,661.81,553.92
2018,4,16,16,30,447.0,138.0,4.5,8.1,329.0,652.52,549.98
2018,4,16,16,45,479.5,113.5,4.4,7.85,293.5,653.6,552.78
2018,4,16,17,0,512.0,89.0,4.3,7.6,258.0,660.55,559.79
2018,4,16,17,15,459.0,78.0,4.0,7.3,209.0,588.86,501.92
2018,4,16,17,30,406.0,67.0,3.7,7.0,160.0,510.2,436.84
2018,4,16,17,45,345.0,54.0,3.35,6.65,118.5,431.27,368.5
2018,4,16,18,0,284.0,41.0,3.0,6.3,77.0,355.17,298.69
2018,4,16,18,15,184.0,27.5,2.8,6.1,46.5,242.5,176.87
2018,4,16,18,30,84.0,14.0,2.6,5.9,16.0,79.68,0.0
2018,4,16,18,45,42.0,7.0,2.4,5.75,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.0,1.45,4.75,3.0,0.0,0.0
2018,4,17,5,30,35.0,6.0,1.5,5.1,6.0,4.72,0.0
2018,4,17,5,45,168.5,21.0,1.6,5.45,35.0,15.96,0.0
2018,4,17,6,0,302.0,36.0,1.7,5.8,64.0,29.87,19.85
2018,4,17,6,15,414.0,45.5,1.7,6.2,111.0,37.45,28.16
2018,4,17,6,30,526.0,55.0,1.7,6.6,158.0,45.19,35.71
2018,4,17,6,45,595.0,62.0,1.75,7.05,212.0,50.7,40.93
2018,4,17,7,0,664.0,69.0,1.8,7.5,266.0,56.27,45.99
2018,4,17,7,15,710.0,74.0,1.75,8.0,322.0,60.1,49.29
2018,4,17,7,30,756.0,79.0,1.7,8.5,378.0,69.17,57.21
2018,4,17,7,45,788.5,83.0,1.7,9.0,433.0,72.24,59.62
2018,4,17,8,0,821.0,87.0,1.7,9.5,488.0,75.26,61.96
2018,4,17,8,15,844.0,90.0,1.75,10.05,540.0,77.33,63.42
2018,4,17,8,30,867.0,93.0,1.8,10.6,592.0,79.35,64.84
2018,4,17,8,45,885.0,95.0,1.85,11.15,640.0,88.91,72.83
2018,4,17,9,0,903.0,97.0,1.9,11.7,688.0,90.66,73.98
2018,4,17,9,15,917.0,98.0,1.85,12.1,731.0,91.6,74.47
2018,4,17,9,30,931.0,99.0,1.8,12.5,774.0,92.44,74.9
2018,4,17,9,45,866.5,131.5,1.8,12.95,783.5,97.96,79.34
2018,4,17,10,0,802.0,164.0,1.8,13.4,793.0,141.98,93.1
2018,4,17,10,15,788.0,177.5,1.8,13.75,814.0,202.02,126.56
2018,4,17,10,30,774.0,191.0,1.8,14.1,835.0,253.72,165.47
2018,4,17,10,45,832.5,170.0,1.8,14.4,878.5,314.6,214.06
2018,4,17,11,0,891.0,149.0,1.8,14.7,922.0,376.78,266.08
2018,4,17,11,15,932.5,129.5,1.8,14.9,949.5,436.55,317.53
2018,4,17,11,30,974.0,110.0,1.8,15.1,977.0,498.54,370.19
2018,4,17,11,45,973.5,111.0,1.8,15.35,982.0,556.78,419.12
2018,4,17,12,0,973.0,112.0,1.8,15.6,987.0,613.48,465.25
2018,4,17,12,15,922.0,137.0,1.85,15.75,964.0,656.35,500.09
2018,4,17,12,30,871.0,162.0,1.9,15.9,941.0,700.81,534.48
2018,4,17,12,45,862.0,163.5,1.95,16.0,927.0,744.18,567.72
2018,4,17,13,0,853.0,165.0,2.0,16.1,913.0,784.52,598.08
2018,4,17,13,15,863.0,157.0,2.05,16.15,900.0,828.01,630.55
2018,4,17,13,30,873.0,149.0,2.1,16.2,887.0,869.08,659.92
2018,4,17,13,45,874.5,143.0,2.15,16.2,863.5,902.18,683.3
2018,4,17,14,0,876.0,137.0,2.2,16.2,840.0,931.93,704.55
2018,4,17,14,15,898.0,123.0,2.25,16.1,818.0,956.12,722.44
2018,4,17,14,30,920.0,109.0,2.3,16.0,796.0,989.72,746.88
2018,4,17,14,45,906.5,107.5,2.3,15.9,755.0,999.35,754.76
2018,4,17,15,0,893.0,106.0,2.3,15.8,714.0,1004.9,760.39
2018,4,17,15,15,877.0,103.0,2.3,15.8,667.5,1015.25,769.21
2018,4,17,15,30,861.0,100.0,2.3,15.8,621.0,1008.63,766.8
2018,4,17,15,45,836.0,97.5,2.45,15.3,569.5,989.56,759.38
2018,4,17,16,0,811.0,95.0,2.6,14.8,518.0,966.6,749.22
2018,4,17,16,15,776.5,92.0,2.65,14.35,463.0,929.78,728.02
2018,4,17,16,30,742.0,89.0,2.7,13.9,408.0,897.47,709.64
2018,4,17,16,45,698.0,84.5,2.75,13.45,353.0,844.16,675.35
2018,4,17,17,0,654.0,80.0,2.8,13.0,298.0,788.69,638.18
2018,4,17,17,15,593.0,72.5,2.6,12.2,243.5,711.29,581.8
2018,4,17,17,30,532.0,65.0,2.4,11.4,189.0,633.32,522.13
2018,4,17,17,45,437.5,55.5,2.15,10.55,140.0,522.34,432.7
2018,4,17,18,0,343.0,46.0,1.9,9.7,91.0,413.04,339.56
2018,4,17,18,15,213.0,30.5,1.8,9.2,54.5,274.92,202.24
2018,4,17,18,30,83.0,15.0,1.7,8.7,18.0,79.69,0.0
2018,4,17,18,45,41.5,7.5,1.6,8.25,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.55,6.15,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.5,6.4,2.0,1.57,0.0
2018,4,18,5,45,0.0,8.0,0.45,6.7,8.0,6.07,0.0
2018,4,18,6,0,0.0,14.0,0.4,7.0,14.0,10.64,3.55
2018,4,18,6,15,0.0,21.5,0.4,7.4,21.5,16.36,9.18
2018,4,18,6,30,0.0,29.0,0.4,7.8,29.0,22.1,14.64
2018,4,18,6,45,0.0,49.0,0.4,8.2,49.0,37.49,28.83
2018,4,18,7,0,0.0,69.0,0.4,8.6,69.0,52.39,42.35
2018,4,18,7,15,23.0,110.0,0.5,9.05,119.0,79.27,66.34
2018,4,18,7,30,46.0,151.0,0.6,9.5,169.0,104.92,88.71
2018,4,18,7,45,56.0,175.5,0.7,10.0,201.0,120.28,101.63
2018,4,18,8,0,66.0,200.0,0.8,10.5,233.0,135.3,114.08
2018,4,18,8,15,54.0,207.5,0.8,10.75,236.0,140.56,118.03
2018,4,18,8,30,42.0,215.0,0.8,11.0,239.0,145.49,121.73
2018,4,18,8,45,58.5,249.0,0.85,11.3,285.5,164.95,137.76
2018,4,18,9,0,75.0,283.0,0.9,11.6,332.0,183.64,152.9
2018,4,18,9,15,109.0,316.5,0.85,11.85,393.0,201.86,167.43
2018,4,18,9,30,143.0,350.0,0.8,12.1,454.0,206.67,170.72
2018,4,18,9,45,127.5,360.0,0.8,12.4,456.0,210.31,173.16
2018,4,18,10,0,112.0,370.0,0.8,12.7,458.0,223.25,172.46
2018,4,18,10,15,214.0,363.5,0.9,13.05,539.5,249.17,186.19
2018,4,18,10,30,316.0,357.0,1.0,13.4,621.0,274.45,200.5
2018,4,18,10,45,475.0,323.0,1.15,13.75,731.0,315.52,227.5
2018,4,18,11,0,634.0,289.0,1.3,14.1,841.0,380.29,275.62
2018,4,18,11,15,645.5,286.0,1.55,14.35,855.0,429.53,317.78
2018,4,18,11,30,657.0,283.0,1.8,14.6,869.0,479.69,360.35
2018,4,18,11,45,553.5,334.0,2.05,14.9,830.0,513.88,390.69
2018,4,18,12,0,450.0,385.0,2.3,15.2,791.0,534.66,409.21
2018,4,18,12,15,395.0,403.5,2.45,15.25,759.0,550.47,423.1
2018,4,18,12,30,340.0,422.0,2.6,15.3,727.0,560.92,432.22
2018,4,18,12,45,269.0,426.0,2.8,15.35,665.5,543.76,420.51
2018,4,18,13,0,198.0,430.0,3.0,15.4,604.0,509.45,395.5
2018,4,18,13,15,163.0,416.5,3.1,15.35,558.0,489.02,380.91
2018,4,18,13,30,128.0,403.0,3.2,15.3,512.0,464.39,362.74
2018,4,18,13,45,173.0,394.5,3.3,15.25,536.5,508.6,398.32
2018,4,18,14,0,218.0,386.0,3.4,15.2,561.0,554.95,435.15
2018,4,18,14,15,204.0,369.0,3.5,15.0,527.5,540.71,425.58
2018,4,18,14,30,190.0,352.0,3.6,14.8,494.0,524.2,414.52
2018,4,18,14,45,161.0,336.5,3.65,14.65,452.5,492.85,391.4
2018,4,18,15,0,132.0,321.0,3.7,14.5,411.0,459.27,366.31
2018,4,18,15,15,139.5,299.0,3.7,14.5,388.5,452.59,362.83
2018,4,18,15,30,147.0,277.0,3.7,14.5,366.0,444.77,358.42
2018,4,18,15,45,101.5,245.5,3.8,13.85,304.5,347.08,282.51
2018,4,18,16,0,56.0,214.0,3.9,13.2,243.0,271.16,221.75
2018,4,18,16,15,167.5,182.0,3.85,12.75,257.0,374.13,311.18
2018,4,18,16,30,279.0,150.0,3.8,12.3,271.0,474.12,396.49
2018,4,18,16,45,405.5,118.5,3.75,11.85,268.5,587.29,491.04
2018,4,18,17,0,532.0,87.0,3.7,11.4,266.0,678.56,564.12
2018,4,18,17,15,489.5,76.0,3.35,10.65,218.0,616.54,515.84
2018,4,18,17,30,447.0,65.0,3.0,9.9,170.0,553.87,465.72
2018,4,18,17,45,365.5,54.0,2.65,9.2,125.5,449.48,378.87
2018,4,18,18,0,284.0,43.0,2.3,8.5,81.0,357.85,298.49
2018,4,18,18,15,182.0,29.0,2.15,7.9,49.5,246.41,186.12
2018,4,18,18,30,80.0,15.0,2.0,7.3,18.0,77.28,0.0
2018,4,18,18,45,40.0,7.5,1.8,6.75,9.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,19,5,15,42.0,4.5,2.15,4.6,5.0,0.0,0.0
2018,4,19,5,30,84.0,9.0,2.2,4.8,10.0,7.08,0.0
2018,4,19,5,45,244.0,21.0,2.2,4.95,42.0,17.45,0.0
2018,4,19,6,0,404.0,33.0,2.2,5.1,74.0,27.56,18.41
2018,4,19,6,15,505.0,40.5,2.3,5.5,123.0,33.82,25.07
2018,4,19,6,30,606.0,48.0,2.4,5.9,172.0,40.27,31.36
2018,4,19,6,45,666.5,53.5,2.45,6.3,226.5,48.67,39.21
2018,4,19,7,0,727.0,59.0,2.5,6.7,281.0,53.71,43.78
2018,4,19,7,15,765.0,63.0,2.65,7.4,336.0,57.3,46.83
2018,4,19,7,30,803.0,67.0,2.8,8.1,391.0,60.89,49.79
2018,4,19,7,45,829.0,71.0,2.95,8.75,445.0,64.23,52.47
2018,4,19,8,0,855.0,75.0,3.1,9.4,499.0,67.48,55.03
2018,4,19,8,15,874.5,78.0,3.3,10.1,550.5,77.47,63.52
2018,4,19,8,30,894.0,81.0,3.5,10.8,602.0,80.34,65.65
2018,4,19,8,45,865.0,98.0,3.65,11.5,635.0,81.8,66.53
2018,4,19,9,0,836.0,115.0,3.8,12.2,668.0,90.82,74.0
2018,4,19,9,15,651.0,190.5,3.95,12.55,637.5,120.11,98.96
2018,4,19,9,30,466.0,266.0,4.1,12.9,607.0,153.64,127.21
2018,4,19,9,45,390.0,308.0,4.2,13.3,602.5,181.05,149.92
2018,4,19,10,0,314.0,350.0,4.3,13.7,598.0,214.81,161.85
2018,4,19,10,15,221.5,381.0,4.4,13.95,559.0,259.55,195.71
2018,4,19,10,30,129.0,412.0,4.5,14.2,520.0,279.69,214.74
2018,4,19,10,45,105.5,413.0,4.6,14.4,503.0,302.12,233.59
2018,4,19,11,0,82.0,414.0,4.7,14.6,486.0,309.23,240.39
2018,4,19,11,15,58.0,388.5,4.7,14.75,439.5,296.39,231.33
2018,4,19,11,30,34.0,363.0,4.7,14.9,393.0,278.74,218.11
2018,4,19,11,45,26.0,330.5,4.75,15.05,353.5,259.46,203.2
2018,4,19,12,0,18.0,298.0,4.8,15.2,314.0,236.92,185.55
2018,4,19,12,15,17.5,291.0,4.85,15.25,306.5,234.08,183.47
2018,4,19,12,30,17.0,284.0,4.9,15.3,299.0,230.93,181.11
2018,4,19,12,45,15.0,260.0,4.95,15.35,273.0,213.11,167.11
2018,4,19,13,0,13.0,236.0,5.0,15.4,247.0,194.49,152.44
2018,4,19,13,15,13.0,232.5,5.0,15.4,243.5,193.25,151.64
2018,4,19,13,30,13.0,229.0,5.0,15.4,240.0,191.91,150.77
2018,4,19,13,45,19.5,263.5,5.05,15.35,279.5,227.83,179.88
2018,4,19,14,0,26.0,298.0,5.1,15.3,319.0,282.77,223.92
2018,4,19,14,15,184.0,277.5,5.05,15.2,416.5,451.32,361.66
2018,4,19,14,30,342.0,257.0,5.0,15.1,514.0,613.09,490.3
2018,4,19,14,45,451.5,223.0,4.95,15.0,544.0,697.97,558.01
2018,4,19,15,0,561.0,189.0,4.9,14.9,574.0,793.48,632.89
2018,4,19,15,15,482.0,198.0,4.9,14.9,513.5,728.2,584.09
2018,4,19,15,30,403.0,207.0,4.9,14.9,453.0,669.77,540.15
2018,4,19,15,45,376.5,198.5,4.75,14.55,413.5,641.58,520.4
2018,4,19,16,0,350.0,190.0,4.6,14.2,374.0,585.78,479.59
2018,4,19,16,15,332.0,177.0,4.4,13.9,337.5,557.47,459.23
2018,4,19,16,30,314.0,164.0,4.2,13.6,301.0,527.88,437.47
2018,4,19,16,45,431.0,127.0,4.0,13.25,288.0,623.84,517.48
2018,4,19,17,0,548.0,90.0,3.8,12.9,275.0,698.17,576.21
2018,4,19,17,15,552.5,75.5,3.35,12.2,234.5,676.84,559.72
2018,4,19,17,30,557.0,61.0,2.9,11.5,194.0,652.69,539.71
2018,4,19,17,45,475.5,52.0,2.45,10.8,145.5,554.14,458.84
2018,4,19,18,0,394.0,43.0,2.0,10.1,97.0,457.51,375.4
2018,4,19,18,15,257.5,30.5,1.85,9.55,59.5,313.71,238.8
2018,4,19,18,30,121.0,18.0,1.7,9.0,22.0,113.26,0.0
2018,4,19,18,45,60.5,9.0,1.6,8.5,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,5,15,27.5,4.5,1.25,7.25,5.0,0.0,0.0
2018,4,20,5,30,55.0,9.0,1.3,7.6,10.0,7.08,0.0
2018,4,20,5,45,182.5,24.0,1.4,7.95,41.0,18.25,1.69
2018,4,20,6,0,310.0,39.0,1.5,8.3,72.0,32.19,22.34
2018,4,20,6,15,414.0,48.5,1.55,8.85,119.0,39.7,30.04
2018,4,20,6,30,518.0,58.0,1.6,9.4,166.0,47.33,37.33
2018,4,20,6,45,586.5,64.5,1.65,9.9,220.0,52.38,42.01
2018,4,20,7,0,655.0,71.0,1.7,10.4,274.0,57.51,46.57
2018,4,20,7,15,701.0,75.5,1.8,11.1,329.0,60.92,49.39
2018,4,20,7,30,747.0,80.0,1.9,11.8,384.0,69.65,56.85
2018,4,20,7,45,781.0,82.5,1.95,12.5,438.5,71.6,58.19
2018,4,20,8,0,815.0,85.0,2.0,13.2,493.0,73.6,59.56
2018,4,20,8,15,838.5,87.5,2.15,14.0,544.5,75.37,60.69
2018,4,20,8,30,862.0,90.0,2.3,14.8,596.0,77.11,61.79
2018,4,20,8,45,879.5,91.5,2.45,15.65,643.0,86.72,69.65
2018,4,20,9,0,897.0,93.0,2.6,16.5,690.0,88.17,70.44
2018,4,20,9,15,911.5,93.5,2.75,17.05,732.0,88.84,70.68
2018,4,20,9,30,926.0,94.0,2.9,17.6,774.0,89.43,70.86
2018,4,20,9,45,939.0,93.5,3.05,18.2,811.0,89.34,70.48
2018,4,20,10,0,952.0,93.0,3.2,18.8,848.0,130.05,74.55
2018,4,20,10,15,958.0,94.5,3.25,19.15,877.0,192.09,108.68
2018,4,20,10,30,964.0,96.0,3.3,19.5,906.0,254.71,155.97
2018,4,20,10,45,968.0,96.5,3.4,19.85,927.0,316.55,208.44
2018,4,20,11,0,972.0,97.0,3.5,20.2,948.0,378.22,262.64
2018,4,20,11,15,973.5,98.0,3.5,20.45,961.0,438.91,316.0
2018,4,20,11,30,975.0,99.0,3.5,20.7,974.0,498.71,367.55
2018,4,20,11,45,975.0,99.0,3.55,20.95,978.5,555.96,415.86
2018,4,20,12,0,975.0,99.0,3.6,21.2,983.0,611.66,461.55
2018,4,20,12,15,974.5,98.5,3.65,21.3,980.0,664.9,504.37
2018,4,20,12,30,974.0,98.0,3.7,21.4,977.0,716.04,544.53
2018,4,20,12,45,972.0,97.5,3.75,21.5,966.0,763.81,581.32
2018,4,20,13,0,970.0,97.0,3.8,21.6,955.0,808.9,615.26
2018,4,20,13,15,966.0,96.0,3.85,21.6,935.5,849.1,643.68
2018,4,20,13,30,962.0,95.0,3.9,21.6,916.0,886.03,669.83
2018,4,20,13,45,955.5,94.5,3.95,21.55,889.0,917.93,692.66
2018,4,20,14,0,949.0,94.0,4.0,21.5,862.0,946.19,713.12
2018,4,20,14,15,940.5,92.5,3.95,21.35,828.0,967.86,728.9
2018,4,20,14,30,932.0,91.0,3.9,21.2,794.0,985.59,742.2
2018,4,20,14,45,920.5,90.0,3.9,21.05,754.0,997.06,751.77
2018,4,20,15,0,909.0,89.0,3.9,20.9,714.0,1004.55,758.91
2018,4,20,15,15,895.0,86.5,3.9,20.9,668.5,1003.86,760.29
2018,4,20,15,30,881.0,84.0,3.9,20.9,623.0,999.21,759.24
2018,4,20,15,45,861.0,82.0,3.8,20.3,573.5,985.33,753.15
2018,4,20,16,0,841.0,80.0,3.7,19.7,524.0,980.23,753.28
2018,4,20,16,15,815.0,76.5,3.5,19.15,471.0,951.09,735.86
2018,4,20,16,30,789.0,73.0,3.3,18.6,418.0,918.66,716.06
2018,4,20,16,45,752.5,69.0,3.1,18.1,363.5,872.12,685.62
2018,4,20,17,0,716.0,65.0,2.9,17.6,309.0,823.13,652.55
2018,4,20,17,15,659.5,60.0,2.55,16.6,254.5,758.93,607.05
2018,4,20,17,30,603.0,55.0,2.2,15.6,200.0,688.0,554.08
2018,4,20,17,45,491.0,48.5,1.85,14.55,147.5,564.16,457.62
2018,4,20,18,0,379.0,42.0,1.5,13.5,95.0,443.66,358.74
2018,4,20,18,15,256.0,29.5,1.4,12.85,58.5,313.25,237.97
2018,4,20,18,30,133.0,17.0,1.3,12.2,22.0,122.36,0.0
2018,4,20,18,45,66.5,8.5,1.25,11.55,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,21,5,15,37.0,5.0,0.8,6.9,5.5,0.0,0.0
2018,4,21,5,30,74.0,10.0,0.8,7.5,11.0,7.87,0.0
2018,4,21,5,45,213.5,23.0,0.8,8.15,43.0,18.98,4.37
2018,4,21,6,0,353.0,36.0,0.8,8.8,75.0,29.74,20.35
2018,4,21,6,15,449.5,45.0,0.8,9.5,122.5,37.01,27.64
2018,4,21,6,30,546.0,54.0,0.8,10.2,170.0,44.37,34.6
2018,4,21,6,45,608.0,60.0,0.85,10.9,223.0,49.16,38.98
2018,4,21,7,0,670.0,66.0,0.9,11.6,276.0,54.01,43.22
2018,4,21,7,15,712.0,70.5,0.9,12.45,330.5,62.24,50.3
2018,4,21,7,30,754.0,75.0,0.9,13.3,385.0,65.97,53.24
2018,4,21,7,45,775.0,80.5,0.95,14.2,436.0,69.99,56.37
2018,4,21,8,0,796.0,86.0,1.0,15.1,487.0,73.85,59.29
2018,4,21,8,15,826.0,87.0,1.1,16.05,540.0,74.7,59.57
2018,4,21,8,30,856.0,88.0,1.2,17.0,593.0,83.8,66.93
2018,4,21,8,45,872.0,90.0,1.25,17.95,639.5,85.63,68.01
2018,4,21,9,0,888.0,92.0,1.3,18.9,686.0,87.33,68.99
2018,4,21,9,15,902.0,92.5,1.4,19.6,727.5,87.97,69.16
2018,4,21,9,30,916.0,93.0,1.5,20.3,769.0,88.53,69.27
2018,4,21,9,45,927.0,93.5,1.55,21.0,805.0,88.92,69.26
2018,4,21,10,0,938.0,94.0,1.6,21.7,841.0,132.35,74.57
2018,4,21,10,15,944.5,95.0,1.6,22.15,869.5,193.26,108.15
2018,4,21,10,30,951.0,96.0,1.6,22.6,898.0,254.79,153.94
2018,4,21,10,45,955.0,97.0,1.6,23.05,919.0,316.06,204.68
2018,4,21,11,0,959.0,98.0,1.6,23.5,940.0,377.21,256.72
2018,4,21,11,15,961.0,98.5,1.55,23.8,953.0,436.91,307.33
2018,4,21,11,30,963.0,99.0,1.5,24.1,966.0,495.79,355.96
2018,4,21,11,45,964.0,99.5,1.5,24.4,971.5,553.13,402.05
2018,4,21,12,0,965.0,100.0,1.5,24.7,977.0,609.08,445.53
2018,4,21,12,15,964.0,99.5,1.45,24.85,973.5,661.43,484.97
2018,4,21,12,30,963.0,99.0,1.4,25.0,970.0,711.67,521.59
2018,4,21,12,45,961.0,98.5,1.35,25.15,959.0,758.86,554.98
2018,4,21,13,0,959.0,98.0,1.3,25.3,948.0,803.4,585.43
2018,4,21,13,15,954.0,97.5,1.25,25.3,928.5,842.75,610.43
2018,4,21,13,30,949.0,97.0,1.2,25.3,909.0,878.84,633.13
2018,4,21,13,45,942.0,96.5,1.15,25.3,882.0,909.82,652.42
2018,4,21,14,0,935.0,96.0,1.1,25.3,855.0,937.17,669.39
2018,4,21,14,15,926.0,94.5,1.15,25.2,821.0,957.95,684.2
2018,4,21,14,30,917.0,93.0,1.2,25.1,787.0,974.82,696.83
2018,4,21,14,45,892.0,97.5,1.3,24.95,744.0,979.06,702.71
2018,4,21,15,0,867.0,102.0,1.4,24.8,701.0,979.15,706.29
2018,4,21,15,15,849.5,99.0,1.4,24.8,654.0,987.05,713.08
2018,4,21,15,30,832.0,96.0,1.4,24.8,607.0,978.24,709.37
2018,4,21,15,45,813.5,91.0,1.6,24.2,557.5,962.07,705.82
2018,4,21,16,0,795.0,86.0,1.8,23.6,508.0,942.15,699.54
2018,4,21,16,15,780.5,81.0,1.8,23.0,460.5,922.77,690.95
2018,4,21,16,30,766.0,76.0,1.8,22.4,413.0,900.08,679.96
2018,4,21,16,45,728.5,72.0,1.8,21.85,359.0,852.67,651.58
2018,4,21,17,0,691.0,68.0,1.8,21.3,305.0,802.85,620.62
2018,4,21,17,15,626.5,63.0,1.65,20.15,250.0,731.89,572.94
2018,4,21,17,30,562.0,58.0,1.5,19.0,195.0,653.88,517.52
2018,4,21,17,45,445.5,50.5,1.4,17.8,142.5,525.26,420.86
2018,4,21,18,0,329.0,43.0,1.3,16.6,90.0,400.51,321.48
2018,4,21,18,15,228.5,30.5,1.25,16.0,56.5,289.47,219.88
2018,4,21,18,30,128.0,18.0,1.2,15.4,23.0,119.11,0.0
2018,4,21,18,45,64.0,9.0,1.2,14.75,11.5,7.08,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,4,22,5,15,45.0,5.0,0.45,12.5,6.0,0.0,0.0
2018,4,22,5,30,90.0,10.0,0.5,12.9,12.0,7.87,0.0
2018,4,22,5,45,243.5,22.5,0.5,13.3,46.5,18.56,5.61
2018,4,22,6,0,397.0,35.0,0.5,13.7,81.0,29.06,19.45
2018,4,22,6,15,492.5,43.0,0.6,14.2,129.5,35.65,25.94
2018,4,22,6,30,588.0,51.0,0.7,14.7,178.0,42.39,32.21
2018,4,22,6,45,647.5,56.5,0.8,15.25,232.0,46.96,36.33
2018,4,22,7,0,707.0,62.0,0.9,15.8,286.0,55.79,44.05
2018,4,22,7,15,746.5,66.0,0.95,16.5,341.0,59.29,46.87
2018,4,22,7,30,786.0,70.0,1.0,17.2,396.0,62.79,49.62
2018,4,22,7,45,814.5,73.5,1.05,17.85,450.5,65.71,51.82
2018,4,22,8,0,843.0,77.0,1.1,18.5,505.0,68.57,53.93
2018,4,22,8,15,864.0,80.0,1.15,19.3,556.5,78.64,62.14
2018,4,22,8,30,885.0,83.0,1.2,20.1,608.0,81.46,64.1
2018,4,22,8,45,900.0,85.5,1.25,20.9,655.5,83.68,65.55
2018,4,22,9,0,915.0,88.0,1.3,21.7,703.0,85.74,66.87
2018,4,22,9,15,927.5,89.5,1.3,22.2,745.0,87.0,67.6
2018,4,22,9,30,940.0,91.0,1.3,22.7,787.0,88.15,68.25
2018,4,22,9,45,950.0,92.0,1.35,23.2,823.5,88.82,68.53
2018,4,22,10,0,960.0,93.0,1.4,23.7,860.0,136.27,75.33
2018,4,22,10,15,966.0,94.5,1.4,24.05,889.5,198.66,110.25
2018,4,22,10,30,972.0,96.0,1.4,24.4,919.0,261.61,157.06
2018,4,22,10,45,976.0,97.0,1.45,24.7,940.5,324.06,208.57
2018,4,22,11,0,980.0,98.0,1.5,25.0,962.0,386.37,261.36
2018,4,22,11,15,981.5,99.5,1.5,25.2,975.5,447.69,313.03
2018,4,22,11,30,983.0,101.0,1.5,25.4,989.0,508.15,362.75
2018,4,22,11,45,983.0,102.0,1.55,25.55,994.0,566.42,409.65
2018,4,22,12,0,983.0,103.0,1.6,25.7,999.0,623.19,454.0
2018,4,22,12,15,981.5,103.0,1.65,25.8,995.5,676.56,494.75
2018,4,22,12,30,980.0,103.0,1.7,25.9,992.0,727.77,532.85
2018,4,22,12,45,976.5,103.5,1.8,25.95,980.5,775.6,568.23
2018,4,22,13,0,973.0,104.0,1.9,26.0,969.0,820.66,600.92
2018,4,22,13,15,964.0,106.0,1.95,25.9,948.0,859.82,627.46
2018,4,22,13,30,955.0,108.0,2.0,25.8,927.0,895.51,651.75
2018,4,22,13,45,885.5,138.0,2.05,25.7,879.5,901.63,656.86
2018,4,22,14,0,816.0,168.0,2.1,25.6,832.0,915.23,667.3
2018,4,22,14,15,855.5,141.5,2.15,25.45,813.0,955.12,695.04
2018,4,22,14,30,895.0,115.0,2.2,25.3,794.0,978.44,711.89
2018,4,22,14,45,901.5,105.5,2.25,25.15,759.5,997.96,726.64
2018,4,22,15,0,908.0,96.0,2.3,25.0,725.0,1013.55,739.11
2018,4,22,15,15,893.5,94.0,2.3,25.0,679.5,1013.02,740.46
2018,4,22,15,30,879.0,92.0,2.3,25.0,634.0,1008.55,739.62
2018,4,22,15,45,859.0,89.0,2.3,24.35,583.5,1006.25,742.31
2018,4,22,16,0,839.0,86.0,2.3,23.7,533.0,987.37,734.23
2018,4,22,16,15,813.5,82.5,2.2,23.15,480.0,958.65,718.37
2018,4,22,16,30,788.0,79.0,2.1,22.6,427.0,926.59,700.12
2018,4,22,16,45,752.0,74.0,2.0,22.0,372.0,879.07,671.01
2018,4,22,17,0,716.0,69.0,1.9,21.4,317.0,829.05,639.3
2018,4,22,17,15,596.5,70.0,1.7,20.25,252.5,713.06,559.37
2018,4,22,17,30,477.0,71.0,1.5,19.1,188.0,590.02,470.49
2018,4,22,17,45,408.5,58.0,1.35,17.9,141.0,500.14,402.16
2018,4,22,18,0,340.0,45.0,1.2,16.7,94.0,412.41,330.74
2018,4,22,18,15,204.5,31.0,1.15,16.0,57.0,268.99,205.9
2018,4,22,18,30,69.0,17.0,1.1,15.3,20.0,94.65,0.0
2018,4,22,18,45,34.5,8.5,1.1,14.65,10.0,6.69,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,23,5,15,38.0,6.5,0.6,11.2,7.5,0.0,0.0
2018,4,23,5,30,76.0,13.0,0.6,11.7,15.0,10.23,0.0
2018,4,23,5,45,205.0,27.5,0.65,12.2,48.5,20.91,8.44
2018,4,23,6,0,334.0,42.0,0.7,12.7,82.0,34.59,24.41
2018,4,23,6,15,394.0,54.0,0.8,13.45,124.0,43.85,33.29
2018,4,23,6,30,454.0,66.0,0.9,14.2,166.0,52.9,41.62
2018,4,23,6,45,546.0,72.0,1.05,14.9,224.5,57.48,45.71
2018,4,23,7,0,638.0,78.0,1.2,15.6,283.0,62.3,49.81
2018,4,23,7,15,675.0,84.5,1.3,16.45,336.0,66.79,53.44
2018,4,23,7,30,712.0,91.0,1.4,17.3,389.0,71.18,56.88
2018,4,23,7,45,708.5,103.5,1.45,18.2,432.5,78.68,62.92
2018,4,23,8,0,705.0,116.0,1.5,19.1,476.0,85.67,68.42
2018,4,23,8,15,762.5,112.5,1.6,19.8,537.0,83.47,66.1
2018,4,23,8,30,820.0,109.0,1.7,20.5,598.0,88.38,69.84
2018,4,23,8,45,834.5,113.0,1.8,21.2,644.0,90.27,71.0
2018,4,23,9,0,849.0,117.0,1.9,21.9,690.0,92.02,72.06
2018,4,23,9,15,832.5,131.5,1.9,22.35,721.5,99.03,77.56
2018,4,23,9,30,816.0,146.0,1.9,22.8,753.0,105.47,82.55
2018,4,23,9,45,748.0,187.0,1.9,23.2,763.0,114.47,89.63
2018,4,23,10,0,680.0,228.0,1.9,23.6,773.0,172.73,110.76
2018,4,23,10,15,714.5,220.0,1.9,23.85,810.5,221.27,137.77
2018,4,23,10,30,749.0,212.0,1.9,24.1,848.0,274.07,176.01
2018,4,23,10,45,842.5,166.0,1.85,24.4,897.5,328.27,217.16
2018,4,23,11,0,936.0,120.0,1.8,24.7,947.0,388.23,265.02
2018,4,23,11,15,938.0,121.0,1.75,24.85,960.0,447.23,314.83
2018,4,23,11,30,940.0,122.0,1.7,25.0,973.0,505.49,362.82
2018,4,23,11,45,940.0,122.5,1.65,25.15,977.5,561.46,407.62
2018,4,23,12,0,940.0,123.0,1.6,25.3,982.0,616.01,449.82
2018,4,23,12,15,915.0,137.5,1.6,25.35,971.5,664.0,486.33
2018,4,23,12,30,890.0,152.0,1.6,25.4,961.0,708.12,518.96
2018,4,23,12,45,894.5,146.5,1.55,25.5,951.5,754.18,551.82
2018,4,23,13,0,899.0,141.0,1.5,25.6,942.0,798.04,582.31
2018,4,23,13,15,902.5,135.0,1.55,25.55,925.0,838.21,610.29
2018,4,23,13,30,906.0,129.0,1.6,25.5,908.0,875.55,635.45
2018,4,23,13,45,844.5,156.0,1.65,25.45,865.0,897.19,650.47
2018,4,23,14,0,783.0,183.0,1.7,25.4,822.0,909.43,659.72
2018,4,23,14,15,728.0,198.5,1.8,25.2,774.0,903.98,658.72
2018,4,23,14,30,673.0,214.0,1.9,25.0,726.0,892.39,653.71
2018,4,23,14,45,712.0,182.5,2.0,24.8,699.5,919.5,674.73
2018,4,23,15,0,751.0,151.0,2.1,24.6,673.0,942.15,692.39
2018,4,23,15,15,717.5,149.5,2.1,24.6,622.0,922.7,681.1
2018,4,23,15,30,684.0,148.0,2.1,24.6,571.0,899.2,667.59
2018,4,23,15,45,672.0,136.0,2.25,23.8,524.0,881.66,661.55
2018,4,23,16,0,660.0,124.0,2.4,23.0,477.0,860.56,652.83
2018,4,23,16,15,613.5,120.5,2.45,22.3,423.0,811.46,623.32
2018,4,23,16,30,567.0,117.0,2.5,21.6,369.0,759.6,591.21
2018,4,23,16,45,536.5,105.0,2.55,20.9,319.0,711.69,560.88
2018,4,23,17,0,506.0,93.0,2.6,20.2,269.0,661.81,527.84
2018,4,23,17,15,535.0,77.0,2.45,19.1,235.0,663.02,531.42
2018,4,23,17,30,564.0,61.0,2.3,18.0,201.0,660.26,530.19
2018,4,23,17,45,473.0,53.5,2.2,16.9,151.5,554.57,448.93
2018,4,23,18,0,382.0,46.0,2.1,15.8,102.0,450.95,364.87
2018,4,23,18,15,218.0,31.0,2.0,15.05,60.5,279.55,217.74
2018,4,23,18,30,54.0,16.0,1.9,14.3,19.0,79.77,0.0
2018,4,23,18,45,27.0,8.0,1.8,13.6,9.5,27.55,0.0
2018,4,23,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
