Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,4,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,4,5,15,71.5,11.0,0.5,9.8,15.5,8.65,0.0
2018,5,4,5,30,143.0,22.0,0.5,10.4,31.0,16.71,2.58
2018,5,4,5,45,165.5,38.5,0.55,11.0,58.0,28.79,19.27
2018,5,4,6,0,188.0,55.0,0.6,11.6,85.0,40.69,30.63
2018,5,4,6,15,272.5,67.5,0.65,12.15,128.5,49.65,39.01
2018,5,4,6,30,357.0,80.0,0.7,12.7,172.0,58.78,47.28
2018,5,4,6,45,389.0,96.5,0.75,13.25,217.5,69.81,56.98
2018,5,4,7,0,421.0,113.0,0.8,13.8,263.0,80.47,66.12
2018,5,4,7,15,417.5,134.0,0.8,14.55,303.0,92.94,76.58
2018,5,4,7,30,414.0,155.0,0.8,15.3,343.0,104.73,86.23
2018,5,4,7,45,433.0,172.0,0.8,16.05,389.0,113.96,93.51
2018,5,4,8,0,452.0,189.0,0.8,16.8,435.0,122.72,100.29
2018,5,4,8,15,435.0,214.5,0.75,17.7,469.0,134.87,109.74
2018,5,4,8,30,418.0,240.0,0.7,18.6,503.0,146.15,118.29
2018,5,4,8,45,485.5,235.0,0.7,19.55,561.5,142.85,114.75
2018,5,4,9,0,553.0,230.0,0.7,20.5,620.0,139.85,111.57
2018,5,4,9,15,545.0,248.0,0.75,21.25,650.5,146.37,116.34
2018,5,4,9,30,537.0,266.0,0.8,22.0,681.0,152.35,120.59
2018,5,4,9,45,575.0,267.5,0.85,22.8,729.0,163.66,115.91
2018,5,4,10,0,613.0,269.0,0.9,23.6,777.0,207.01,133.47
2018,5,4,10,15,677.5,244.5,1.0,24.05,823.0,247.79,157.49
2018,5,4,10,30,742.0,220.0,1.1,24.5,869.0,296.21,192.67
2018,5,4,10,45,641.0,287.0,1.2,25.0,856.5,357.75,245.29
2018,5,4,11,0,540.0,354.0,1.3,25.5,844.0,413.32,291.87
2018,5,4,11,15,507.5,373.0,1.35,25.65,838.5,453.68,324.8
2018,5,4,11,30,475.0,392.0,1.4,25.8,833.0,490.99,354.54
2018,5,4,11,45,491.0,391.0,1.4,26.0,849.0,537.48,389.24
2018,5,4,12,0,507.0,390.0,1.4,26.2,865.0,585.1,423.93
2018,5,4,12,15,497.5,393.0,1.45,26.25,857.5,620.49,450.02
2018,5,4,12,30,488.0,396.0,1.5,26.3,850.0,654.01,474.39
2018,5,4,12,45,518.0,374.5,1.55,26.35,851.5,695.16,504.17
2018,5,4,13,0,548.0,353.0,1.6,26.4,853.0,735.97,533.41
2018,5,4,13,15,527.0,350.5,1.65,26.3,823.5,751.14,544.86
2018,5,4,13,30,506.0,348.0,1.7,26.2,794.0,762.54,553.89
2018,5,4,13,45,549.0,317.0,1.75,26.1,788.0,800.75,582.11
2018,5,4,14,0,592.0,286.0,1.8,26.0,782.0,837.49,609.13
2018,5,4,14,15,719.5,208.5,1.9,25.8,788.0,913.39,664.29
2018,5,4,14,30,847.0,131.0,2.0,25.6,794.0,971.98,704.1
2018,5,4,14,45,866.0,114.0,2.05,25.4,763.0,980.9,711.69
2018,5,4,15,0,885.0,97.0,2.1,25.2,732.0,999.76,726.4
2018,5,4,15,15,871.5,94.5,2.1,25.2,687.5,998.55,727.18
2018,5,4,15,30,858.0,92.0,2.1,25.2,643.0,993.54,725.9
2018,5,4,15,45,835.5,90.5,2.35,24.5,593.0,989.92,730.49
2018,5,4,16,0,813.0,89.0,2.6,23.8,543.0,969.74,723.97
2018,5,4,16,15,767.0,86.5,2.7,23.15,482.5,920.92,696.38
2018,5,4,16,30,721.0,84.0,2.8,22.5,422.0,869.18,666.16
2018,5,4,16,45,687.0,79.5,2.9,21.85,370.5,830.85,644.37
2018,5,4,17,0,653.0,75.0,3.0,21.2,319.0,784.78,615.99
2018,5,4,17,15,610.0,69.0,2.9,20.2,269.0,726.24,576.9
2018,5,4,17,30,567.0,63.0,2.8,19.2,219.0,666.9,535.29
2018,5,4,17,45,485.5,56.0,2.75,18.15,169.5,570.28,462.81
2018,5,4,18,0,404.0,49.0,2.7,17.1,120.0,475.83,387.82
2018,5,4,18,15,317.0,38.5,2.55,16.3,83.0,375.7,302.87
2018,5,4,18,30,230.0,28.0,2.4,15.5,46.0,273.24,191.12
2018,5,4,18,45,122.0,15.0,2.3,14.65,24.0,108.18,0.0
2018,5,4,19,0,14.0,2.0,2.2,13.8,2.0,0.0,0.0
2018,5,4,19,15,7.0,1.0,2.1,13.45,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,0.95,10.65,5.0,3.93,0.0
2018,5,5,5,30,0.0,10.0,1.0,11.0,10.0,7.59,0.0
2018,5,5,5,45,6.5,17.5,1.05,11.35,18.5,13.77,6.31
2018,5,5,6,0,13.0,25.0,1.1,11.7,27.0,19.75,12.01
2018,5,5,6,15,6.5,35.0,1.05,12.1,36.0,26.77,18.52
2018,5,5,6,30,0.0,45.0,1.0,12.5,45.0,34.4,25.47
2018,5,5,6,45,6.0,70.0,1.0,12.95,72.0,53.28,42.35
2018,5,5,7,0,12.0,95.0,1.0,13.4,99.0,71.14,58.01
2018,5,5,7,15,24.0,135.0,0.95,13.8,145.0,95.64,79.18
2018,5,5,7,30,36.0,175.0,0.9,14.2,191.0,119.94,99.74
2018,5,5,7,45,69.0,207.0,0.8,14.65,243.0,139.39,115.69
2018,5,5,8,0,102.0,239.0,0.7,15.1,295.0,158.29,130.9
2018,5,5,8,15,140.5,264.0,0.75,15.5,348.5,166.32,136.92
2018,5,5,8,30,179.0,289.0,0.8,15.9,402.0,179.76,147.44
2018,5,5,8,45,250.0,300.0,0.8,16.25,470.0,177.34,144.76
2018,5,5,9,0,321.0,311.0,0.8,16.6,538.0,183.08,148.92
2018,5,5,9,15,333.5,326.0,0.8,17.25,573.5,188.7,152.77
2018,5,5,9,30,346.0,341.0,0.8,17.9,609.0,193.96,156.31
2018,5,5,9,45,405.5,337.5,0.75,18.5,664.5,203.0,149.78
2018,5,5,10,0,465.0,334.0,0.7,19.1,720.0,227.82,156.61
2018,5,5,10,15,486.5,342.0,0.8,19.95,757.5,272.54,186.32
2018,5,5,10,30,508.0,350.0,0.9,20.8,795.0,320.4,221.87
2018,5,5,10,45,483.0,368.5,0.95,21.7,799.5,363.52,256.72
2018,5,5,11,0,458.0,387.0,1.0,22.6,804.0,404.53,289.69
2018,5,5,11,15,399.5,411.0,1.25,23.2,778.0,439.99,319.37
2018,5,5,11,30,341.0,435.0,1.5,23.8,752.0,461.81,338.02
2018,5,5,11,45,336.0,438.0,1.7,24.45,752.0,492.03,361.27
2018,5,5,12,0,331.0,441.0,1.9,25.1,752.0,521.54,383.44
2018,5,5,12,15,389.5,421.5,2.0,25.2,786.0,573.17,421.74
2018,5,5,12,30,448.0,402.0,2.1,25.3,820.0,632.14,464.76
2018,5,5,12,45,411.5,405.5,2.15,25.45,786.0,642.89,472.72
2018,5,5,13,0,375.0,409.0,2.2,25.6,752.0,641.87,472.68
2018,5,5,13,15,363.0,405.0,2.3,25.45,731.5,655.47,483.74
2018,5,5,13,30,351.0,401.0,2.4,25.3,711.0,666.61,492.93
2018,5,5,13,45,405.0,370.0,2.5,25.2,717.5,707.82,524.4
2018,5,5,14,0,459.0,339.0,2.6,25.1,724.0,766.54,567.28
2018,5,5,14,15,436.0,320.5,2.75,24.55,675.0,750.27,558.88
2018,5,5,14,30,413.0,302.0,2.9,24.0,626.0,729.88,547.99
2018,5,5,14,45,443.5,283.0,3.0,23.45,615.5,757.34,571.16
2018,5,5,15,0,474.0,264.0,3.1,22.9,605.0,783.01,592.99
2018,5,5,15,15,389.0,267.5,3.1,22.9,536.0,690.42,527.91
2018,5,5,15,30,304.0,271.0,3.1,22.9,467.0,619.07,476.66
2018,5,5,15,45,209.0,252.5,3.5,21.2,382.5,484.83,381.33
2018,5,5,16,0,114.0,234.0,3.9,19.5,298.0,373.48,297.65
2018,5,5,16,15,102.5,207.5,3.95,18.7,261.0,336.37,270.74
2018,5,5,16,30,91.0,181.0,4.0,17.9,224.0,275.23,223.9
2018,5,5,16,45,67.0,145.0,4.05,17.05,174.5,211.76,173.31
2018,5,5,17,0,43.0,109.0,4.1,16.2,125.0,147.85,120.81
2018,5,5,17,15,60.5,78.5,3.95,15.5,97.5,148.17,122.68
2018,5,5,17,30,78.0,48.0,3.8,14.8,70.0,142.83,119.46
2018,5,5,17,45,53.0,30.5,3.65,14.05,44.0,82.47,67.36
2018,5,5,18,0,28.0,13.0,3.5,13.3,18.0,45.82,34.74
2018,5,5,18,15,19.5,10.0,3.4,12.8,13.0,27.43,18.2
2018,5,5,18,30,11.0,7.0,3.3,12.3,8.0,16.68,7.13
2018,5,5,18,45,5.5,3.5,3.15,11.75,4.0,7.1,0.0
2018,5,5,19,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.1,7.65,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,5,6,5,15,50.0,13.5,2.15,7.95,16.5,10.62,0.0
2018,5,6,5,30,93.0,25.0,2.2,8.2,31.0,18.76,6.3
2018,5,6,5,45,165.5,40.0,2.25,8.45,62.5,29.86,20.56
2018,5,6,6,0,238.0,55.0,2.3,8.7,94.0,40.83,31.15
2018,5,6,6,15,363.5,65.0,2.3,9.15,149.0,48.75,38.67
2018,5,6,6,30,489.0,75.0,2.3,9.6,204.0,59.29,48.32
2018,5,6,6,45,566.0,80.0,2.35,10.1,261.0,62.93,51.5
2018,5,6,7,0,643.0,85.0,2.4,10.6,318.0,66.76,54.71
2018,5,6,7,15,713.0,84.0,2.35,11.25,380.0,66.48,54.13
2018,5,6,7,30,783.0,83.0,2.3,11.9,442.0,71.96,58.63
2018,5,6,7,45,809.5,86.5,2.3,12.6,495.5,74.49,60.46
2018,5,6,8,0,836.0,90.0,2.3,13.3,549.0,76.95,62.22
2018,5,6,8,15,843.5,96.0,2.2,14.05,595.0,80.5,64.89
2018,5,6,8,30,851.0,102.0,2.1,14.8,641.0,83.79,67.31
2018,5,6,8,45,867.0,104.5,2.05,15.55,687.0,84.91,67.87
2018,5,6,9,0,883.0,107.0,2.0,16.3,733.0,95.5,76.49
2018,5,6,9,15,870.5,120.0,2.0,16.95,766.0,91.99,73.13
2018,5,6,9,30,858.0,133.0,2.0,17.6,799.0,97.49,77.42
2018,5,6,9,45,865.0,137.0,2.0,18.3,833.0,117.82,76.08
2018,5,6,10,0,872.0,141.0,2.0,19.0,867.0,176.42,102.45
2018,5,6,10,15,875.5,145.5,2.1,19.45,894.5,235.81,143.74
2018,5,6,10,30,879.0,150.0,2.2,19.9,922.0,295.73,192.16
2018,5,6,10,45,915.0,132.5,2.35,20.4,952.0,356.23,242.61
2018,5,6,11,0,951.0,115.0,2.5,20.9,982.0,414.62,292.42
2018,5,6,11,15,934.5,127.0,2.65,21.1,988.5,472.4,342.67
2018,5,6,11,30,918.0,139.0,2.8,21.3,995.0,527.67,389.63
2018,5,6,11,45,891.0,156.5,2.95,21.5,990.5,578.3,431.75
2018,5,6,12,0,864.0,174.0,3.1,21.7,986.0,632.85,475.06
2018,5,6,12,15,652.5,290.0,3.15,21.7,902.0,641.1,482.19
2018,5,6,12,30,441.0,406.0,3.2,21.7,818.0,630.82,474.16
2018,5,6,12,45,485.5,384.0,3.3,21.75,832.5,680.18,511.68
2018,5,6,13,0,530.0,362.0,3.4,21.8,847.0,730.54,549.34
2018,5,6,13,15,466.5,373.0,3.35,21.6,793.5,722.11,543.61
2018,5,6,13,30,403.0,384.0,3.3,21.4,740.0,695.17,525.1
2018,5,6,13,45,374.0,380.0,3.3,21.2,703.0,690.29,522.83
2018,5,6,14,0,345.0,376.0,3.3,21.0,666.0,681.9,517.82
2018,5,6,14,15,208.0,327.5,3.25,20.65,500.5,525.59,404.08
2018,5,6,14,30,71.0,279.0,3.2,20.3,335.0,316.67,245.98
2018,5,6,14,45,78.5,277.5,3.1,19.95,336.5,328.25,256.62
2018,5,6,15,0,86.0,276.0,3.0,19.6,338.0,340.27,266.98
2018,5,6,15,15,62.5,259.5,3.0,19.6,303.0,305.46,239.98
2018,5,6,15,30,39.0,243.0,3.0,19.6,268.0,269.57,211.93
2018,5,6,15,45,161.0,229.5,3.0,18.8,321.5,408.59,326.15
2018,5,6,16,0,283.0,216.0,3.0,18.0,375.0,548.83,438.22
2018,5,6,16,15,256.0,202.0,3.0,17.5,335.5,510.23,409.92
2018,5,6,16,30,229.0,188.0,3.0,17.0,296.0,470.67,381.34
2018,5,6,16,45,159.5,147.0,3.0,16.5,218.0,328.27,270.22
2018,5,6,17,0,90.0,106.0,3.0,16.0,140.0,209.52,173.43
2018,5,6,17,15,235.0,92.5,2.9,15.5,163.0,356.78,299.84
2018,5,6,17,30,380.0,79.0,2.8,15.0,186.0,501.09,417.38
2018,5,6,17,45,282.0,71.5,2.75,14.55,141.5,395.76,331.12
2018,5,6,18,0,184.0,64.0,2.7,14.1,97.0,274.71,229.29
2018,5,6,18,15,124.0,47.0,2.45,13.65,66.0,199.41,162.8
2018,5,6,18,30,64.0,30.0,2.2,13.2,35.0,108.28,77.4
2018,5,6,18,45,34.0,16.5,2.0,12.7,19.0,39.86,0.0
2018,5,6,19,0,4.0,3.0,1.8,12.2,3.0,0.0,0.0
2018,5,6,19,15,2.0,1.5,1.7,11.9,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,2.05,8.2,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,2.1,8.3,2.0,0.0,0.0
2018,5,7,5,15,118.0,15.0,2.2,8.8,23.0,11.8,0.0
2018,5,7,5,30,226.0,28.0,2.3,9.3,44.0,21.34,8.89
2018,5,7,5,45,349.0,38.0,2.4,9.75,85.5,31.29,21.76
2018,5,7,6,0,472.0,48.0,2.5,10.2,127.0,39.53,29.82
2018,5,7,6,15,549.5,54.5,2.5,10.85,178.0,44.75,34.82
2018,5,7,6,30,627.0,61.0,2.5,11.5,229.0,50.09,39.69
2018,5,7,6,45,677.0,66.5,2.5,12.15,283.5,54.44,43.48
2018,5,7,7,0,727.0,72.0,2.5,12.8,338.0,63.61,51.43
2018,5,7,7,15,761.5,76.5,2.5,13.6,393.0,67.2,54.25
2018,5,7,7,30,796.0,81.0,2.5,14.4,448.0,70.74,56.97
2018,5,7,7,45,821.0,84.0,2.5,15.2,500.5,72.96,58.5
2018,5,7,8,0,846.0,87.0,2.5,16.0,553.0,75.13,59.97
2018,5,7,8,15,864.5,90.0,2.5,16.75,603.5,77.08,61.25
2018,5,7,8,30,883.0,93.0,2.5,17.5,654.0,87.73,69.96
2018,5,7,8,45,896.5,95.5,2.55,18.3,699.5,89.6,71.11
2018,5,7,9,0,910.0,98.0,2.6,19.1,745.0,91.31,72.13
2018,5,7,9,15,922.5,98.5,2.65,19.7,786.0,91.73,72.14
2018,5,7,9,30,935.0,99.0,2.7,20.3,827.0,92.05,72.07
2018,5,7,9,45,945.0,100.0,2.75,20.85,862.5,114.63,70.54
2018,5,7,10,0,955.0,101.0,2.8,21.4,898.0,174.81,96.93
2018,5,7,10,15,961.0,101.5,2.8,21.9,925.5,235.21,138.62
2018,5,7,10,30,967.0,102.0,2.8,22.4,953.0,296.1,187.85
2018,5,7,10,45,970.5,102.5,2.85,22.9,973.0,356.55,239.59
2018,5,7,11,0,974.0,103.0,2.9,23.4,993.0,416.76,291.48
2018,5,7,11,15,976.5,104.0,2.9,23.7,1006.0,476.44,342.29
2018,5,7,11,30,979.0,105.0,2.9,24.0,1019.0,535.38,391.17
2018,5,7,11,45,979.5,104.5,2.95,24.3,1023.0,591.29,436.51
2018,5,7,12,0,980.0,104.0,3.0,24.6,1027.0,645.73,479.38
2018,5,7,12,15,976.0,105.5,3.1,24.7,1022.0,697.18,519.43
2018,5,7,12,30,972.0,107.0,3.2,24.8,1017.0,746.36,556.89
2018,5,7,12,45,925.0,134.0,3.25,24.9,992.0,782.39,583.48
2018,5,7,13,0,878.0,161.0,3.3,25.0,967.0,824.39,613.11
2018,5,7,13,15,896.0,146.5,3.35,25.0,954.5,856.46,636.5
2018,5,7,13,30,914.0,132.0,3.4,25.0,942.0,898.02,665.19
2018,5,7,13,45,927.5,119.5,3.5,24.95,921.0,934.61,690.86
2018,5,7,14,0,941.0,107.0,3.6,24.9,900.0,967.93,714.45
2018,5,7,14,15,933.0,105.5,3.6,24.8,866.5,988.96,729.48
2018,5,7,14,30,925.0,104.0,3.6,24.7,833.0,1006.16,742.21
2018,5,7,14,45,914.5,102.5,3.6,24.55,793.5,1017.09,751.16
2018,5,7,15,0,904.0,101.0,3.6,24.4,754.0,1024.12,757.77
2018,5,7,15,15,890.5,98.5,3.6,24.4,709.0,1023.16,758.88
2018,5,7,15,30,877.0,96.0,3.6,24.4,664.0,1018.33,757.69
2018,5,7,15,45,859.0,93.0,3.6,23.85,614.5,1017.72,761.15
2018,5,7,16,0,841.0,90.0,3.6,23.3,565.0,1000.2,753.39
2018,5,7,16,15,817.0,86.5,3.55,22.8,512.5,972.38,738.25
2018,5,7,16,30,793.0,83.0,3.5,22.3,460.0,941.28,720.75
2018,5,7,16,45,760.5,79.0,3.5,21.75,406.0,898.0,694.84
2018,5,7,17,0,728.0,75.0,3.5,21.2,352.0,852.17,666.38
2018,5,7,17,15,682.0,70.0,3.25,20.25,298.5,797.63,630.1
2018,5,7,17,30,636.0,65.0,3.0,19.3,245.0,735.25,586.32
2018,5,7,17,45,566.0,58.0,2.7,18.35,193.5,647.4,520.67
2018,5,7,18,0,496.0,51.0,2.4,17.4,142.0,560.8,452.29
2018,5,7,18,15,381.5,41.0,2.25,16.5,98.0,434.23,348.85
2018,5,7,18,30,267.0,31.0,2.1,15.6,54.0,312.08,231.26
2018,5,7,18,45,146.5,18.0,1.9,14.65,29.5,130.02,0.0
2018,5,7,19,0,26.0,5.0,1.7,13.7,5.0,0.0,0.0
2018,5,7,19,15,13.0,2.5,1.75,13.4,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,1.25,8.8,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,1.3,9.0,2.0,0.0,0.0
2018,5,8,5,15,137.0,15.0,1.6,9.55,24.5,11.8,0.0
2018,5,8,5,30,259.0,28.0,1.9,10.1,47.0,23.25,11.0
2018,5,8,5,45,376.5,37.5,2.15,10.6,89.0,30.96,21.47
2018,5,8,6,0,494.0,47.0,2.4,11.1,131.0,38.84,29.12
2018,5,8,6,15,566.0,53.5,2.55,11.5,181.5,44.09,34.15
2018,5,8,6,30,638.0,60.0,2.7,11.9,232.0,49.45,39.05
2018,5,8,6,45,684.5,65.0,2.85,12.35,285.5,53.44,42.54
2018,5,8,7,0,731.0,70.0,3.0,12.8,339.0,62.11,50.08
2018,5,8,7,15,763.5,73.5,3.05,13.35,392.5,64.98,52.33
2018,5,8,7,30,796.0,77.0,3.1,13.9,446.0,67.84,54.53
2018,5,8,7,45,811.5,82.0,3.15,14.5,495.5,71.34,57.24
2018,5,8,8,0,827.0,87.0,3.2,15.1,545.0,74.66,59.77
2018,5,8,8,15,850.5,87.5,3.2,15.65,595.0,83.39,66.97
2018,5,8,8,30,874.0,88.0,3.2,16.2,645.0,84.5,67.55
2018,5,8,8,45,884.5,91.0,3.15,16.8,689.0,86.64,69.01
2018,5,8,9,0,895.0,94.0,3.1,17.4,733.0,88.58,70.32
2018,5,8,9,15,766.0,151.0,3.0,17.6,719.0,106.57,85.28
2018,5,8,9,30,637.0,208.0,2.9,17.8,705.0,121.46,97.5
2018,5,8,9,45,487.0,294.0,2.85,18.0,683.5,176.57,127.73
2018,5,8,10,0,337.0,380.0,2.8,18.2,662.0,250.58,180.81
2018,5,8,10,15,370.5,382.0,2.75,18.35,701.0,286.97,205.38
2018,5,8,10,30,404.0,384.0,2.7,18.5,740.0,327.41,235.87
2018,5,8,10,45,426.5,384.0,2.65,18.65,767.5,357.81,260.65
2018,5,8,11,0,449.0,384.0,2.6,18.8,795.0,401.87,296.29
2018,5,8,11,15,403.0,407.5,2.6,19.15,780.0,441.18,329.0
2018,5,8,11,30,357.0,431.0,2.6,19.5,765.0,468.23,351.41
2018,5,8,11,45,493.0,368.0,2.6,19.85,831.5,526.18,395.5
2018,5,8,12,0,629.0,305.0,2.6,20.2,898.0,594.78,447.57
2018,5,8,12,15,544.5,355.5,2.65,20.5,867.5,625.56,470.42
2018,5,8,12,30,460.0,406.0,2.7,20.8,837.0,644.47,483.92
2018,5,8,12,45,457.0,399.0,2.7,21.15,823.0,671.89,504.01
2018,5,8,13,0,454.0,392.0,2.7,21.5,809.0,697.14,522.18
2018,5,8,13,15,404.5,388.0,2.8,21.65,754.0,685.2,514.33
2018,5,8,13,30,355.0,384.0,2.9,21.8,699.0,655.32,493.99
2018,5,8,13,45,336.5,379.0,3.0,21.95,670.5,656.92,496.1
2018,5,8,14,0,318.0,374.0,3.1,22.1,642.0,655.75,496.0
2018,5,8,14,15,367.5,344.5,3.3,22.05,643.0,691.2,524.57
2018,5,8,14,30,417.0,315.0,3.5,22.0,644.0,746.53,566.64
2018,5,8,14,45,523.0,259.0,3.65,21.95,651.5,811.22,617.01
2018,5,8,15,0,629.0,203.0,3.8,21.9,659.0,882.95,671.81
2018,5,8,15,15,605.5,196.0,3.8,21.9,613.0,865.58,660.78
2018,5,8,15,30,582.0,189.0,3.8,21.9,567.0,844.57,647.92
2018,5,8,15,45,573.0,175.5,4.05,21.3,524.5,828.39,641.14
2018,5,8,16,0,564.0,162.0,4.3,20.7,482.0,798.25,624.11
2018,5,8,16,15,672.0,118.5,4.25,20.3,465.0,871.72,680.11
2018,5,8,16,30,780.0,75.0,4.2,19.9,448.0,917.71,715.64
2018,5,8,16,45,747.0,71.5,4.15,19.45,395.0,874.76,688.04
2018,5,8,17,0,714.0,68.0,4.1,19.0,342.0,829.48,658.65
2018,5,8,17,15,670.5,63.5,3.75,18.45,290.0,770.69,617.15
2018,5,8,17,30,627.0,59.0,3.4,17.9,238.0,718.0,578.65
2018,5,8,17,45,541.5,54.0,3.05,17.35,186.0,619.19,502.89
2018,5,8,18,0,456.0,49.0,2.7,16.8,134.0,522.58,425.41
2018,5,8,18,15,336.0,39.5,2.4,16.2,91.5,393.5,318.54
2018,5,8,18,30,216.0,30.0,2.1,15.6,49.0,271.65,204.16
2018,5,8,18,45,120.0,17.0,1.75,14.95,26.5,108.31,0.0
2018,5,8,19,0,24.0,4.0,1.4,14.3,4.0,3.15,0.0
2018,5,8,19,15,12.0,2.0,1.4,14.0,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,1.9,10.0,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,1.9,10.0,2.0,0.0,0.0
2018,5,9,5,15,131.5,14.5,2.1,10.35,24.0,11.41,0.0
2018,5,9,5,30,249.0,27.0,2.3,10.7,46.0,22.29,10.91
2018,5,9,5,45,369.5,36.5,2.5,11.05,88.5,30.05,20.68
2018,5,9,6,0,490.0,46.0,2.7,11.4,131.0,37.97,28.34
2018,5,9,6,15,565.5,52.0,2.75,11.85,182.0,42.91,33.05
2018,5,9,6,30,641.0,58.0,2.8,12.3,233.0,47.98,37.66
2018,5,9,6,45,692.5,62.0,2.85,12.75,287.5,55.57,44.37
2018,5,9,7,0,744.0,66.0,2.9,13.2,342.0,59.24,47.43
2018,5,9,7,15,778.5,69.5,2.95,13.85,397.0,62.28,49.83
2018,5,9,7,30,813.0,73.0,3.0,14.5,452.0,65.31,52.16
2018,5,9,7,45,839.5,75.5,3.0,15.2,505.5,67.45,53.68
2018,5,9,8,0,866.0,78.0,3.0,15.9,559.0,77.46,62.0
2018,5,9,8,15,884.5,79.5,3.05,16.55,609.0,79.31,63.2
2018,5,9,8,30,903.0,81.0,3.1,17.2,659.0,81.04,64.31
2018,5,9,8,45,916.5,83.0,3.15,17.85,704.5,82.82,65.47
2018,5,9,9,0,930.0,85.0,3.2,18.5,750.0,84.46,66.51
2018,5,9,9,15,940.0,86.0,3.3,18.95,790.0,85.27,66.92
2018,5,9,9,30,950.0,87.0,3.4,19.4,830.0,85.97,67.25
2018,5,9,9,45,957.5,88.0,3.5,19.9,864.0,112.52,66.92
2018,5,9,10,0,965.0,89.0,3.6,20.4,898.0,172.78,94.8
2018,5,9,10,15,969.5,90.0,3.7,20.7,925.0,233.41,137.8
2018,5,9,10,30,974.0,91.0,3.8,21.0,952.0,294.36,188.11
2018,5,9,10,45,978.0,91.5,3.85,21.35,972.0,354.96,240.84
2018,5,9,11,0,982.0,92.0,3.9,21.7,992.0,415.38,293.8
2018,5,9,11,15,984.0,92.5,4.0,21.85,1004.5,474.57,345.39
2018,5,9,11,30,986.0,93.0,4.1,22.0,1017.0,532.91,395.14
2018,5,9,11,45,986.0,93.5,4.15,22.2,1021.0,589.14,441.8
2018,5,9,12,0,986.0,94.0,4.2,22.4,1025.0,643.89,485.99
2018,5,9,12,15,982.5,95.0,4.25,22.5,1020.0,695.12,526.58
2018,5,9,12,30,979.0,96.0,4.3,22.6,1015.0,744.09,564.53
2018,5,9,12,45,974.5,97.0,4.35,22.65,1003.0,789.86,599.46
2018,5,9,13,0,970.0,98.0,4.4,22.7,991.0,832.87,630.53
2018,5,9,13,15,966.5,97.5,4.4,22.65,972.0,872.38,658.29
2018,5,9,13,30,963.0,97.0,4.4,22.6,953.0,908.75,683.83
2018,5,9,13,45,957.5,95.5,4.4,22.55,926.0,939.12,705.25
2018,5,9,14,0,952.0,94.0,4.4,22.5,899.0,965.89,724.31
2018,5,9,14,15,944.0,92.5,4.45,22.3,865.5,986.65,740.05
2018,5,9,14,30,936.0,91.0,4.5,22.1,832.0,1003.57,753.64
2018,5,9,14,45,926.0,89.5,4.5,21.9,792.5,1014.68,763.07
2018,5,9,15,0,916.0,88.0,4.5,21.7,753.0,1021.89,770.11
2018,5,9,15,15,903.5,86.0,4.5,21.7,708.5,1022.14,772.06
2018,5,9,15,30,891.0,84.0,4.5,21.7,664.0,1018.56,771.64
2018,5,9,15,45,873.5,81.5,4.6,20.95,615.0,1005.54,768.17
2018,5,9,16,0,856.0,79.0,4.7,20.2,566.0,988.91,762.28
2018,5,9,16,15,833.0,76.0,4.7,19.65,514.0,962.64,748.13
2018,5,9,16,30,810.0,73.0,4.7,19.1,462.0,945.49,740.38
2018,5,9,16,45,778.5,70.0,4.7,18.55,408.5,904.42,715.14
2018,5,9,17,0,747.0,67.0,4.7,18.0,355.0,860.88,687.5
2018,5,9,17,15,701.5,63.0,4.55,17.2,301.5,800.24,645.72
2018,5,9,17,30,656.0,59.0,4.4,16.4,248.0,745.53,606.69
2018,5,9,17,45,587.5,53.0,4.25,15.65,196.5,660.24,541.61
2018,5,9,18,0,519.0,47.0,4.1,14.9,145.0,576.42,474.16
2018,5,9,18,15,410.5,39.0,3.85,14.25,101.5,457.4,374.12
2018,5,9,18,30,302.0,31.0,3.6,13.6,58.0,343.83,264.44
2018,5,9,18,45,169.0,18.0,3.4,12.9,31.5,147.92,0.0
2018,5,9,19,0,36.0,5.0,3.2,12.2,5.0,3.93,0.0
2018,5,9,19,15,18.0,2.5,3.15,11.85,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,10,5,15,12.5,4.5,3.1,9.25,5.5,3.54,0.0
2018,5,10,5,30,25.0,9.0,3.1,9.4,11.0,7.11,0.0
2018,5,10,5,45,75.5,16.5,3.1,9.6,28.5,12.51,5.4
2018,5,10,6,0,126.0,24.0,3.1,9.8,46.0,18.19,10.77
2018,5,10,6,15,82.0,30.0,3.05,10.05,46.0,23.05,15.32
2018,5,10,6,30,38.0,36.0,3.0,10.3,46.0,28.22,20.07
2018,5,10,6,45,64.0,59.0,3.0,10.6,81.0,44.98,35.2
2018,5,10,7,0,90.0,82.0,3.0,10.9,116.0,61.07,49.52
2018,5,10,7,15,96.5,103.5,3.0,11.35,144.5,75.32,61.94
2018,5,10,7,30,103.0,125.0,3.0,11.8,173.0,89.07,73.73
2018,5,10,7,45,55.5,149.5,2.95,12.3,175.5,107.01,89.0
2018,5,10,8,0,8.0,174.0,2.9,12.8,178.0,126.44,105.32
2018,5,10,8,15,11.0,185.5,2.95,13.4,192.0,134.73,111.82
2018,5,10,8,30,14.0,197.0,3.0,14.0,206.0,142.95,118.22
2018,5,10,8,45,29.0,229.0,3.0,14.65,249.5,154.61,127.46
2018,5,10,9,0,44.0,261.0,3.0,15.3,293.0,172.8,142.07
2018,5,10,9,15,155.5,291.0,3.1,16.0,411.5,180.22,147.53
2018,5,10,9,30,267.0,321.0,3.2,16.7,530.0,181.63,148.03
2018,5,10,9,45,541.5,241.5,3.3,17.35,689.0,156.45,109.99
2018,5,10,10,0,816.0,162.0,3.4,18.0,848.0,187.95,113.18
2018,5,10,10,15,862.0,146.0,3.5,18.5,891.0,239.74,148.42
2018,5,10,10,30,908.0,130.0,3.6,19.0,934.0,302.34,198.22
2018,5,10,10,45,830.5,182.0,3.75,19.5,929.5,362.57,252.73
2018,5,10,11,0,753.0,234.0,3.9,20.0,925.0,417.57,302.12
2018,5,10,11,15,654.5,300.5,4.0,20.25,907.0,469.33,347.52
2018,5,10,11,30,556.0,367.0,4.1,20.5,889.0,517.31,387.56
2018,5,10,11,45,533.5,382.5,4.2,20.8,885.5,557.89,420.18
2018,5,10,12,0,511.0,398.0,4.3,21.1,882.0,596.25,450.17
2018,5,10,12,15,539.5,380.0,4.3,21.3,889.0,640.84,484.47
2018,5,10,12,30,568.0,362.0,4.3,21.5,896.0,685.91,518.62
2018,5,10,12,45,611.5,331.5,4.3,21.65,900.5,731.98,553.51
2018,5,10,13,0,655.0,301.0,4.3,21.8,905.0,777.27,587.57
2018,5,10,13,15,652.0,294.5,4.3,21.85,885.5,807.19,609.79
2018,5,10,13,30,649.0,288.0,4.3,21.9,866.0,834.16,629.81
2018,5,10,13,45,689.5,254.5,4.35,21.9,853.0,873.17,659.55
2018,5,10,14,0,730.0,221.0,4.4,21.9,840.0,909.4,687.28
2018,5,10,14,15,753.0,197.5,4.5,21.6,814.5,935.83,708.12
2018,5,10,14,30,776.0,174.0,4.6,21.3,789.0,958.64,726.47
2018,5,10,14,45,786.0,157.5,4.65,21.0,754.5,963.95,732.61
2018,5,10,15,0,796.0,141.0,4.7,20.7,720.0,974.97,743.03
2018,5,10,15,15,818.5,122.0,4.7,20.7,686.0,991.7,756.28
2018,5,10,15,30,841.0,103.0,4.7,20.7,652.0,1003.95,766.61
2018,5,10,15,45,831.0,97.5,4.75,19.75,606.5,995.12,765.91
2018,5,10,16,0,821.0,92.0,4.8,18.8,561.0,982.62,762.87
2018,5,10,16,15,784.5,92.0,4.75,18.2,506.5,946.44,741.19
2018,5,10,16,30,748.0,92.0,4.7,17.6,452.0,907.07,717.04
2018,5,10,16,45,669.5,94.0,4.65,17.05,388.5,833.47,667.11
2018,5,10,17,0,591.0,96.0,4.6,16.5,325.0,751.57,609.56
2018,5,10,17,15,525.0,89.5,4.45,15.75,270.5,670.58,550.64
2018,5,10,17,30,459.0,83.0,4.3,15.0,216.0,581.29,482.87
2018,5,10,17,45,362.5,73.0,4.15,14.3,165.0,471.37,395.44
2018,5,10,18,0,266.0,63.0,4.0,13.6,114.0,365.86,307.39
2018,5,10,18,15,224.0,48.0,3.85,12.95,82.0,305.19,253.32
2018,5,10,18,30,182.0,33.0,3.7,12.3,50.0,247.8,193.3
2018,5,10,18,45,103.5,19.5,3.6,11.7,28.0,136.95,0.0
2018,5,10,19,0,25.0,6.0,3.5,11.1,6.0,23.62,0.0
2018,5,10,19,15,12.5,3.0,3.55,10.9,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.5,2.05,8.75,1.5,0.0,0.0
2018,5,11,5,0,7.0,3.0,2.0,8.8,3.0,0.0,0.0
2018,5,11,5,15,3.5,11.0,2.0,9.15,11.0,8.65,0.0
2018,5,11,5,30,0.0,19.0,2.0,9.5,19.0,14.49,5.77
2018,5,11,5,45,0.0,32.0,2.0,9.85,32.0,24.4,15.93
2018,5,11,6,0,0.0,45.0,2.0,10.2,45.0,34.1,25.08
2018,5,11,6,15,18.5,69.5,2.0,10.8,74.5,51.2,40.7
2018,5,11,6,30,37.0,94.0,2.0,11.4,104.0,67.81,55.63
2018,5,11,6,45,35.0,116.5,1.95,12.0,127.5,82.63,68.65
2018,5,11,7,0,33.0,139.0,1.9,12.6,151.0,97.13,81.1
2018,5,11,7,15,133.5,161.0,1.95,13.3,222.0,109.95,91.8
2018,5,11,7,30,234.0,183.0,2.0,14.0,293.0,120.56,100.39
2018,5,11,7,45,431.5,163.5,2.0,14.65,394.5,108.38,89.25
2018,5,11,8,0,629.0,144.0,2.0,15.3,496.0,100.14,81.63
2018,5,11,8,15,606.0,166.5,2.05,15.95,530.0,111.46,90.84
2018,5,11,8,30,583.0,189.0,2.1,16.6,564.0,121.91,99.18
2018,5,11,8,45,583.5,206.0,2.1,17.3,603.5,128.83,104.43
2018,5,11,9,0,584.0,223.0,2.1,18.0,643.0,136.27,110.07
2018,5,11,9,15,596.5,235.0,2.2,18.55,684.5,138.38,111.34
2018,5,11,9,30,609.0,247.0,2.3,19.1,726.0,141.25,113.27
2018,5,11,9,45,607.0,266.0,2.35,19.65,760.0,170.37,118.0
2018,5,11,10,0,605.0,285.0,2.4,20.2,794.0,226.31,149.77
2018,5,11,10,15,571.5,316.0,2.55,20.65,809.0,280.21,189.92
2018,5,11,10,30,538.0,347.0,2.7,21.1,824.0,331.42,231.7
2018,5,11,10,45,657.0,281.5,2.85,21.5,877.0,366.17,257.73
2018,5,11,11,0,776.0,216.0,3.0,21.9,930.0,415.73,297.18
2018,5,11,11,15,856.0,167.5,3.15,22.15,964.5,471.11,342.92
2018,5,11,11,30,936.0,119.0,3.3,22.4,999.0,528.85,390.56
2018,5,11,11,45,911.0,137.5,3.45,22.65,997.5,581.55,434.01
2018,5,11,12,0,886.0,156.0,3.6,22.9,996.0,630.72,473.45
2018,5,11,12,15,922.0,132.5,3.7,23.0,1003.5,686.46,517.17
2018,5,11,12,30,958.0,109.0,3.8,23.1,1011.0,741.64,559.75
2018,5,11,12,45,958.0,107.5,3.9,23.15,1001.0,787.94,594.94
2018,5,11,13,0,958.0,106.0,4.0,23.2,991.0,831.76,626.81
2018,5,11,13,15,956.5,105.0,4.1,23.1,973.5,872.11,655.52
2018,5,11,13,30,955.0,104.0,4.2,23.0,956.0,909.47,682.2
2018,5,11,13,45,952.5,102.0,4.3,22.95,931.5,941.85,705.4
2018,5,11,14,0,950.0,100.0,4.4,22.9,907.0,970.82,726.39
2018,5,11,14,15,944.0,98.5,4.45,22.7,874.5,993.51,743.45
2018,5,11,14,30,938.0,97.0,4.5,22.5,842.0,1012.46,758.25
2018,5,11,14,45,930.5,94.5,4.5,22.3,803.5,1025.08,768.66
2018,5,11,15,0,923.0,92.0,4.5,22.1,765.0,1033.81,776.7
2018,5,11,15,15,910.5,90.0,4.5,22.1,720.5,1034.23,778.74
2018,5,11,15,30,898.0,88.0,4.5,22.1,676.0,1030.78,778.43
2018,5,11,15,45,882.0,85.0,4.55,21.5,627.0,1018.8,774.84
2018,5,11,16,0,866.0,82.0,4.6,20.9,578.0,1003.16,768.87
2018,5,11,16,15,844.0,79.0,4.55,20.5,526.0,990.5,763.52
2018,5,11,16,30,822.0,76.0,4.5,20.1,474.0,961.86,746.96
2018,5,11,16,45,791.0,72.5,4.45,19.65,419.5,920.47,721.32
2018,5,11,17,0,760.0,69.0,4.4,19.2,365.0,876.54,693.26
2018,5,11,17,15,716.5,64.5,4.2,18.45,311.0,816.92,652.75
2018,5,11,17,30,673.0,60.0,4.0,17.7,257.0,755.91,609.62
2018,5,11,17,45,603.0,54.5,3.8,17.0,204.5,676.73,550.15
2018,5,11,18,0,533.0,49.0,3.6,16.3,152.0,591.68,482.68
2018,5,11,18,15,426.5,40.5,3.4,15.5,107.0,473.08,384.8
2018,5,11,18,30,320.0,32.0,3.2,14.7,62.0,359.94,279.89
2018,5,11,18,45,182.0,19.0,3.0,13.95,34.0,198.83,0.0
2018,5,11,19,0,44.0,6.0,2.8,13.2,6.0,37.98,0.0
2018,5,11,19,15,22.0,3.0,2.75,12.8,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,12,4,45,13.0,2.5,2.1,8.95,2.5,0.0,0.0
2018,5,12,5,0,26.0,5.0,2.3,9.1,5.0,0.0,0.0
2018,5,12,5,15,143.5,18.0,2.45,9.7,29.0,14.16,0.0
2018,5,12,5,30,261.0,31.0,2.6,10.3,53.0,25.63,14.84
2018,5,12,5,45,373.0,40.5,2.75,10.85,95.5,33.27,23.68
2018,5,12,6,0,485.0,50.0,2.9,11.4,138.0,41.05,31.16
2018,5,12,6,15,556.5,57.0,2.95,12.0,189.0,46.62,36.39
2018,5,12,6,30,628.0,64.0,3.0,12.6,240.0,52.25,41.45
2018,5,12,6,45,676.0,68.5,3.0,13.25,293.5,55.79,44.46
2018,5,12,7,0,724.0,73.0,3.0,13.9,347.0,64.23,51.7
2018,5,12,7,15,758.5,77.0,2.9,14.55,401.5,67.42,54.19
2018,5,12,7,30,793.0,81.0,2.8,15.2,456.0,70.58,56.59
2018,5,12,7,45,818.5,84.0,2.7,15.85,508.5,72.8,58.15
2018,5,12,8,0,844.0,87.0,2.6,16.5,561.0,74.97,59.66
2018,5,12,8,15,862.5,89.0,2.5,17.1,610.5,84.66,67.61
2018,5,12,8,30,881.0,91.0,2.4,17.7,660.0,86.51,68.8
2018,5,12,8,45,895.5,93.0,2.35,18.3,705.5,88.11,69.79
2018,5,12,9,0,910.0,95.0,2.3,18.9,751.0,89.57,70.66
2018,5,12,9,15,919.5,97.5,2.35,19.25,791.0,91.0,71.59
2018,5,12,9,30,929.0,100.0,2.4,19.6,831.0,92.25,72.39
2018,5,12,9,45,935.5,102.0,2.45,19.95,865.0,123.67,73.62
2018,5,12,10,0,942.0,104.0,2.5,20.3,899.0,183.04,102.83
2018,5,12,10,15,947.5,105.0,2.55,20.6,926.0,242.47,145.46
2018,5,12,10,30,953.0,106.0,2.6,20.9,953.0,302.36,194.77
2018,5,12,10,45,956.0,108.0,2.7,21.15,973.0,362.34,246.69
2018,5,12,11,0,959.0,110.0,2.8,21.4,993.0,422.1,298.68
2018,5,12,11,15,960.5,110.0,2.85,21.55,1004.5,479.56,348.23
2018,5,12,11,30,962.0,110.0,2.9,21.7,1016.0,536.16,395.89
2018,5,12,11,45,961.5,110.5,3.0,21.85,1019.5,591.0,441.03
2018,5,12,12,0,961.0,111.0,3.1,22.0,1023.0,644.4,483.84
2018,5,12,12,15,958.5,112.0,3.15,22.05,1019.0,695.24,523.66
2018,5,12,12,30,956.0,113.0,3.2,22.1,1015.0,744.02,561.02
2018,5,12,12,45,950.0,114.5,3.3,22.15,1002.0,788.38,594.68
2018,5,12,13,0,944.0,116.0,3.4,22.2,989.0,829.95,625.09
2018,5,12,13,15,938.5,116.0,3.5,22.2,969.5,867.68,651.7
2018,5,12,13,30,933.0,116.0,3.6,22.2,950.0,902.23,676.16
2018,5,12,13,45,925.5,115.0,3.65,22.15,922.5,930.8,696.46
2018,5,12,14,0,918.0,114.0,3.7,22.1,895.0,955.78,714.45
2018,5,12,14,15,908.5,112.5,3.75,21.9,861.0,974.76,728.97
2018,5,12,14,30,899.0,111.0,3.8,21.7,827.0,989.93,741.14
2018,5,12,14,45,887.0,109.5,3.85,21.55,787.5,998.87,749.2
2018,5,12,15,0,875.0,108.0,3.9,21.4,748.0,1003.97,754.92
2018,5,12,15,15,861.0,106.0,3.9,21.4,704.0,1002.74,755.82
2018,5,12,15,30,847.0,104.0,3.9,21.4,660.0,1011.44,763.69
2018,5,12,15,45,826.0,101.0,3.85,20.85,610.5,994.44,755.5
2018,5,12,16,0,805.0,98.0,3.8,20.3,561.0,973.8,745.05
2018,5,12,16,15,778.0,95.0,3.75,19.9,509.0,943.59,727.52
2018,5,12,16,30,751.0,92.0,3.7,19.5,457.0,910.23,707.65
2018,5,12,16,45,716.5,88.0,3.6,19.1,404.0,872.57,684.1
2018,5,12,17,0,682.0,84.0,3.5,18.7,351.0,826.15,653.68
2018,5,12,17,15,635.0,78.5,3.25,18.05,298.5,763.74,610.38
2018,5,12,17,30,588.0,73.0,3.0,17.4,246.0,700.38,564.79
2018,5,12,17,45,519.5,65.0,2.75,16.8,195.5,613.45,498.88
2018,5,12,18,0,451.0,57.0,2.5,16.2,145.0,527.66,430.63
2018,5,12,18,15,349.0,46.5,2.25,15.45,102.5,412.03,335.35
2018,5,12,18,30,247.0,36.0,2.0,14.7,60.0,306.05,238.89
2018,5,12,18,45,140.0,22.0,1.8,13.9,34.0,172.4,2.73
2018,5,12,19,0,33.0,8.0,1.6,13.1,8.0,31.25,0.0
2018,5,12,19,15,16.5,4.0,1.55,12.8,4.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.9,9.85,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,9.9,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,1.95,10.15,4.5,3.54,0.0
2018,5,13,5,30,0.0,8.0,2.0,10.4,8.0,6.06,0.0
2018,5,13,5,45,0.0,13.5,2.1,10.6,13.5,10.24,3.42
2018,5,13,6,0,0.0,19.0,2.2,10.8,19.0,14.44,7.37
2018,5,13,6,15,0.0,26.0,2.15,11.2,26.0,19.79,12.32
2018,5,13,6,30,0.0,33.0,2.1,11.6,33.0,25.16,17.2
2018,5,13,6,45,0.0,51.0,2.05,12.0,51.0,39.01,29.64
2018,5,13,7,0,0.0,69.0,2.0,12.4,69.0,52.93,41.95
2018,5,13,7,15,0.0,79.0,1.95,12.95,79.0,60.65,48.54
2018,5,13,7,30,0.0,89.0,1.9,13.5,89.0,68.1,54.8
2018,5,13,7,45,0.5,107.5,1.85,14.05,108.0,81.48,66.14
2018,5,13,8,0,1.0,126.0,1.8,14.6,127.0,94.69,77.16
2018,5,13,8,15,5.5,163.5,1.75,15.15,167.0,120.5,98.8
2018,5,13,8,30,10.0,201.0,1.7,15.7,207.0,145.48,119.34
2018,5,13,8,45,29.5,245.5,1.7,16.3,266.0,163.69,133.89
2018,5,13,9,0,49.0,290.0,1.7,16.9,325.0,187.97,153.28
2018,5,13,9,15,238.0,285.5,1.75,17.45,471.5,165.79,134.31
2018,5,13,9,30,427.0,281.0,1.8,18.0,618.0,154.3,124.36
2018,5,13,9,45,676.0,190.0,1.8,18.6,749.5,136.18,88.8
2018,5,13,10,0,925.0,99.0,1.8,19.2,881.0,179.55,100.81
2018,5,13,10,15,931.0,99.5,1.9,19.65,907.5,237.61,142.68
2018,5,13,10,30,937.0,100.0,2.0,20.1,934.0,296.18,190.95
2018,5,13,10,45,941.0,101.0,2.05,20.55,954.0,354.73,241.41
2018,5,13,11,0,945.0,102.0,2.1,21.0,974.0,413.15,291.87
2018,5,13,11,15,947.5,102.5,2.2,21.25,986.5,470.29,340.85
2018,5,13,11,30,950.0,103.0,2.3,21.5,999.0,526.72,388.06
2018,5,13,11,45,950.5,103.0,2.35,21.8,1003.0,580.84,432.0
2018,5,13,12,0,951.0,103.0,2.4,22.1,1007.0,633.59,473.58
2018,5,13,12,15,921.5,120.0,2.5,22.2,993.5,678.46,508.7
2018,5,13,12,30,892.0,137.0,2.6,22.3,980.0,719.22,539.92
2018,5,13,12,45,706.0,232.5,2.7,22.4,895.0,722.57,541.42
2018,5,13,13,0,520.0,328.0,2.8,22.5,810.0,697.86,522.59
2018,5,13,13,15,495.5,332.5,2.9,22.45,784.5,713.79,535.29
2018,5,13,13,30,471.0,337.0,3.0,22.4,759.0,726.17,545.07
2018,5,13,13,45,521.0,302.0,3.1,22.35,756.0,765.05,575.2
2018,5,13,14,0,571.0,267.0,3.2,22.3,753.0,807.13,607.29
2018,5,13,14,15,679.0,210.0,3.25,22.15,767.0,879.47,661.45
2018,5,13,14,30,787.0,153.0,3.3,22.0,781.0,939.74,703.83
2018,5,13,14,45,648.0,190.0,3.4,21.8,690.5,872.53,659.91
2018,5,13,15,0,509.0,227.0,3.5,21.6,600.0,779.46,595.78
2018,5,13,15,15,461.5,226.0,3.5,21.6,549.0,743.12,571.33
2018,5,13,15,30,414.0,225.0,3.5,21.6,498.0,703.65,543.94
2018,5,13,15,45,430.5,203.0,3.5,21.0,468.5,703.63,547.96
2018,5,13,16,0,447.0,181.0,3.5,20.4,439.0,700.8,549.85
2018,5,13,16,15,512.0,153.0,3.5,19.95,422.5,737.15,580.63
2018,5,13,16,30,577.0,125.0,3.5,19.5,406.0,781.88,616.1
2018,5,13,16,45,594.5,110.0,3.45,19.05,371.0,778.26,616.16
2018,5,13,17,0,612.0,95.0,3.4,18.6,336.0,771.15,613.87
2018,5,13,17,15,540.0,90.0,3.35,17.95,280.0,685.86,553.35
2018,5,13,17,30,468.0,85.0,3.3,17.3,224.0,592.23,484.35
2018,5,13,17,45,451.5,72.0,3.2,16.65,184.5,558.44,458.98
2018,5,13,18,0,435.0,59.0,3.1,16.0,145.0,515.5,423.71
2018,5,13,18,15,335.5,47.5,2.95,15.3,102.5,399.34,327.28
2018,5,13,18,30,236.0,36.0,2.8,14.6,60.0,296.06,233.46
2018,5,13,18,45,134.0,22.0,2.65,13.9,34.0,168.53,26.16
2018,5,13,19,0,32.0,8.0,2.5,13.2,8.0,30.5,0.0
2018,5,13,19,15,16.0,4.0,2.45,12.85,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
