Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,13,4,45,66.0,8.0,1.6,12.4,10.0,0.0,0.0
2018,6,13,5,0,132.0,16.0,1.7,12.6,20.0,12.59,0.0
2018,6,13,5,15,269.0,26.0,1.8,13.2,53.0,21.47,10.42
2018,6,13,5,30,406.0,36.0,1.9,13.8,86.0,29.84,20.23
2018,6,13,5,45,495.0,43.0,2.0,14.35,131.5,35.63,25.9
2018,6,13,6,0,584.0,50.0,2.1,14.9,177.0,41.57,31.42
2018,6,13,6,15,641.0,54.5,2.1,15.7,227.5,49.16,38.18
2018,6,13,6,30,698.0,59.0,2.1,16.5,278.0,53.31,41.71
2018,6,13,6,45,737.0,62.5,2.1,17.25,330.5,56.48,44.27
2018,6,13,7,0,776.0,66.0,2.1,18.0,383.0,59.68,46.77
2018,6,13,7,15,803.5,68.5,2.05,18.95,435.0,61.94,48.36
2018,6,13,7,30,831.0,71.0,2.0,19.9,487.0,71.36,56.06
2018,6,13,7,45,851.5,73.5,2.0,20.8,538.0,74.08,57.94
2018,6,13,8,0,872.0,76.0,2.0,21.7,589.0,76.67,59.71
2018,6,13,8,15,887.5,77.5,2.05,22.5,636.5,78.38,60.74
2018,6,13,8,30,903.0,79.0,2.1,23.3,684.0,79.97,61.68
2018,6,13,8,45,914.5,81.5,2.15,24.1,728.0,81.92,62.92
2018,6,13,9,0,926.0,84.0,2.2,24.9,772.0,83.7,64.02
2018,6,13,9,15,933.5,86.0,2.3,25.5,810.5,84.91,64.7
2018,6,13,9,30,941.0,88.0,2.4,26.1,849.0,85.94,65.26
2018,6,13,9,45,946.5,90.0,2.5,26.75,882.0,133.74,72.38
2018,6,13,10,0,952.0,92.0,2.6,27.4,915.0,191.43,104.13
2018,6,13,10,15,956.5,93.0,2.7,27.85,941.5,249.06,146.21
2018,6,13,10,30,961.0,94.0,2.8,28.3,968.0,307.07,193.39
2018,6,13,10,45,964.5,95.0,2.95,28.75,988.0,364.92,242.23
2018,6,13,11,0,968.0,96.0,3.1,29.2,1008.0,422.61,290.96
2018,6,13,11,15,970.0,96.0,3.2,29.45,1020.5,478.68,337.89
2018,6,13,11,30,972.0,96.0,3.3,29.7,1033.0,534.01,383.12
2018,6,13,11,45,972.5,97.0,3.45,30.0,1038.5,588.31,426.37
2018,6,13,12,0,973.0,98.0,3.6,30.3,1044.0,641.43,467.56
2018,6,13,12,15,972.0,97.5,3.65,30.35,1041.0,691.11,505.48
2018,6,13,12,30,971.0,97.0,3.7,30.4,1038.0,738.93,541.2
2018,6,13,12,45,968.5,97.5,3.8,30.45,1028.0,784.35,574.67
2018,6,13,13,0,966.0,98.0,3.9,30.5,1018.0,827.31,604.75
2018,6,13,13,15,962.5,98.0,3.95,30.35,1001.0,866.37,631.59
2018,6,13,13,30,959.0,98.0,4.0,30.2,984.0,902.46,656.45
2018,6,13,13,45,954.0,97.0,4.05,30.1,959.0,933.19,677.65
2018,6,13,14,0,949.0,96.0,4.1,30.0,934.0,960.53,696.73
2018,6,13,14,15,942.5,94.5,4.15,29.75,903.0,982.49,712.83
2018,6,13,14,30,936.0,93.0,4.2,29.5,872.0,1000.81,726.74
2018,6,13,14,45,927.5,92.0,4.2,29.25,835.5,1014.06,737.24
2018,6,13,15,0,919.0,91.0,4.2,29.0,799.0,1023.61,745.53
2018,6,13,15,15,908.0,89.5,4.2,29.0,757.0,1026.4,748.87
2018,6,13,15,30,897.0,88.0,4.2,29.0,715.0,1025.49,750.03
2018,6,13,15,45,882.5,85.5,4.25,28.1,668.5,1016.21,748.86
2018,6,13,16,0,868.0,83.0,4.3,27.2,622.0,1003.37,745.47
2018,6,13,16,15,848.5,81.0,4.3,26.6,572.5,982.68,735.69
2018,6,13,16,30,829.0,79.0,4.3,26.0,523.0,971.38,732.34
2018,6,13,16,45,804.0,75.5,4.3,25.4,471.0,936.91,712.95
2018,6,13,17,0,779.0,72.0,4.3,24.8,419.0,899.77,691.45
2018,6,13,17,15,745.0,68.5,4.2,23.95,367.0,851.46,661.58
2018,6,13,17,30,711.0,65.0,4.1,23.1,315.0,801.4,629.44
2018,6,13,17,45,661.5,60.5,4.05,22.3,263.5,734.08,583.16
2018,6,13,18,0,612.0,56.0,4.0,21.5,212.0,674.37,540.26
2018,6,13,18,15,541.0,49.5,3.85,20.6,165.0,586.89,473.17
2018,6,13,18,30,470.0,43.0,3.7,19.7,118.0,501.95,404.21
2018,6,13,18,45,356.5,34.0,3.55,18.8,79.5,382.85,302.93
2018,6,13,19,0,243.0,25.0,3.4,17.9,41.0,257.05,148.58
2018,6,13,19,15,128.5,13.5,3.35,17.3,21.5,104.64,0.0
2018,6,13,19,30,14.0,2.0,3.3,16.7,2.0,0.0,0.0
2018,6,13,19,45,7.0,1.0,3.3,16.05,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.0,2.35,11.15,10.0,0.0,0.0
2018,6,14,5,0,118.0,16.0,2.4,11.3,20.0,12.59,0.0
2018,6,14,5,15,252.0,27.5,2.45,11.8,53.0,22.7,11.4
2018,6,14,5,30,386.0,39.0,2.5,12.3,86.0,32.24,22.45
2018,6,14,5,45,339.0,45.0,2.6,12.8,100.5,36.11,26.48
2018,6,14,6,0,292.0,51.0,2.7,13.3,115.0,38.48,28.87
2018,6,14,6,15,257.5,66.5,2.7,13.95,133.5,48.56,37.92
2018,6,14,6,30,223.0,82.0,2.7,14.6,152.0,60.09,48.06
2018,6,14,6,45,188.0,100.0,2.7,15.25,166.0,71.1,57.54
2018,6,14,7,0,153.0,118.0,2.7,15.9,180.0,81.52,66.31
2018,6,14,7,15,126.0,145.5,2.65,16.65,201.5,101.62,83.28
2018,6,14,7,30,99.0,173.0,2.6,17.4,223.0,117.23,96.07
2018,6,14,7,45,84.0,192.0,2.55,18.2,237.5,132.99,108.75
2018,6,14,8,0,69.0,211.0,2.5,19.0,252.0,144.18,117.41
2018,6,14,8,15,132.0,237.0,2.5,19.75,323.0,153.22,124.2
2018,6,14,8,30,195.0,263.0,2.5,20.5,394.0,168.18,135.8
2018,6,14,8,45,309.0,259.0,2.45,21.25,481.5,157.5,126.24
2018,6,14,9,0,423.0,255.0,2.4,22.0,569.0,145.74,115.95
2018,6,14,9,15,655.5,184.5,2.45,22.65,700.5,109.83,85.99
2018,6,14,9,30,888.0,114.0,2.5,23.3,832.0,97.59,75.6
2018,6,14,9,45,926.5,100.5,2.55,24.0,876.5,137.26,76.69
2018,6,14,10,0,965.0,87.0,2.6,24.7,921.0,189.91,103.63
2018,6,14,10,15,970.0,87.5,2.7,25.25,948.0,248.0,146.37
2018,6,14,10,30,975.0,88.0,2.8,25.8,975.0,306.5,194.36
2018,6,14,10,45,978.5,88.5,2.85,26.35,995.0,364.73,243.86
2018,6,14,11,0,982.0,89.0,2.9,26.9,1015.0,422.78,293.14
2018,6,14,11,15,983.5,90.0,3.05,27.25,1027.5,479.91,341.25
2018,6,14,11,30,985.0,91.0,3.2,27.6,1040.0,536.26,387.57
2018,6,14,11,45,985.5,91.5,3.3,28.0,1045.5,590.79,431.07
2018,6,14,12,0,986.0,92.0,3.4,28.4,1051.0,644.07,472.37
2018,6,14,12,15,984.5,92.5,3.5,28.45,1048.5,694.65,511.31
2018,6,14,12,30,983.0,93.0,3.6,28.5,1046.0,743.34,548.02
2018,6,14,12,45,979.5,94.0,3.75,28.6,1035.5,788.86,581.86
2018,6,14,13,0,976.0,95.0,3.9,28.7,1025.0,831.85,612.15
2018,6,14,13,15,972.5,95.0,4.0,28.5,1007.5,871.23,639.73
2018,6,14,13,30,969.0,95.0,4.1,28.3,990.0,907.61,665.34
2018,6,14,13,45,963.5,94.5,4.2,28.15,965.5,938.64,687.31
2018,6,14,14,0,958.0,94.0,4.3,28.0,941.0,966.25,707.13
2018,6,14,14,15,951.0,93.5,4.35,27.65,910.0,988.98,724.17
2018,6,14,14,30,944.0,93.0,4.4,27.3,879.0,1008.08,739.01
2018,6,14,14,45,935.0,92.0,4.5,26.95,842.0,1021.05,750.3
2018,6,14,15,0,926.0,91.0,4.6,26.6,805.0,1030.27,759.39
2018,6,14,15,15,915.0,89.0,4.6,26.6,762.5,1032.62,762.5
2018,6,14,15,30,904.0,87.0,4.6,26.6,720.0,1031.23,763.35
2018,6,14,15,45,889.5,85.0,4.6,25.7,673.5,1022.61,762.37
2018,6,14,16,0,875.0,83.0,4.6,24.8,627.0,1010.44,759.16
2018,6,14,16,15,856.5,80.5,4.5,24.2,577.5,990.17,748.72
2018,6,14,16,30,838.0,78.0,4.4,23.6,528.0,966.74,736.49
2018,6,14,16,45,814.0,75.0,4.35,23.05,476.0,946.35,726.34
2018,6,14,17,0,790.0,72.0,4.3,22.5,424.0,910.8,705.33
2018,6,14,17,15,758.5,68.0,4.15,21.8,372.0,864.13,675.85
2018,6,14,17,30,727.0,64.0,4.0,21.1,320.0,815.6,644.1
2018,6,14,17,45,680.0,59.0,3.85,20.4,268.0,749.71,598.17
2018,6,14,18,0,633.0,54.0,3.7,19.7,216.0,683.41,549.74
2018,6,14,18,15,453.5,50.5,3.5,18.95,153.5,511.45,416.95
2018,6,14,18,30,274.0,47.0,3.3,18.2,91.0,335.14,274.55
2018,6,14,18,45,202.0,33.5,3.1,17.4,60.0,251.84,201.2
2018,6,14,19,0,130.0,20.0,2.9,16.6,29.0,160.8,94.76
2018,6,14,19,15,69.5,10.5,2.8,16.1,15.0,59.15,0.0
2018,6,14,19,30,9.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,6,14,19,45,4.5,0.5,2.65,15.15,0.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.0,2.15,10.85,9.5,0.0,0.0
2018,6,15,5,0,105.0,16.0,2.2,11.0,19.0,12.59,0.0
2018,6,15,5,15,237.0,28.0,2.25,11.45,52.0,23.09,11.68
2018,6,15,5,30,369.0,40.0,2.3,11.9,85.0,33.0,23.14
2018,6,15,5,45,375.5,41.5,2.35,12.35,105.5,33.58,24.29
2018,6,15,6,0,382.0,43.0,2.4,12.8,126.0,34.34,25.23
2018,6,15,6,15,191.0,45.5,2.45,13.4,87.0,33.58,24.59
2018,6,15,6,30,0.0,48.0,2.5,14.0,48.0,36.7,27.32
2018,6,15,6,45,0.0,57.0,2.5,14.65,57.0,43.65,33.36
2018,6,15,7,0,0.0,66.0,2.5,15.3,66.0,50.61,39.3
2018,6,15,7,15,1.0,90.5,2.5,16.0,91.0,69.03,55.16
2018,6,15,7,30,2.0,115.0,2.5,16.7,116.0,86.5,69.91
2018,6,15,7,45,1.5,124.5,2.45,17.4,125.5,93.48,75.42
2018,6,15,8,0,1.0,134.0,2.4,18.1,135.0,100.4,80.83
2018,6,15,8,15,2.0,147.5,2.45,18.8,149.0,110.02,88.47
2018,6,15,8,30,3.0,161.0,2.5,19.5,163.0,119.56,95.95
2018,6,15,8,45,7.5,191.0,2.5,20.25,196.5,139.99,112.37
2018,6,15,9,0,12.0,221.0,2.5,21.0,230.0,159.96,128.15
2018,6,15,9,15,32.0,243.5,2.6,21.55,269.0,163.25,130.26
2018,6,15,9,30,52.0,266.0,2.7,22.1,308.0,176.19,140.25
2018,6,15,9,45,149.0,302.0,2.85,22.7,429.5,195.47,144.18
2018,6,15,10,0,246.0,338.0,3.0,23.3,551.0,225.29,160.55
2018,6,15,10,15,400.0,306.5,3.1,23.65,665.0,248.23,170.94
2018,6,15,10,30,554.0,275.0,3.2,24.0,779.0,294.65,202.0
2018,6,15,10,45,656.0,241.5,3.35,24.4,850.5,345.88,241.09
2018,6,15,11,0,758.0,208.0,3.5,24.8,922.0,409.73,291.01
2018,6,15,11,15,861.5,153.0,3.55,25.0,975.0,465.59,336.06
2018,6,15,11,30,965.0,98.0,3.6,25.2,1028.0,530.73,388.21
2018,6,15,11,45,966.0,98.0,3.7,25.4,1033.5,584.29,431.84
2018,6,15,12,0,967.0,98.0,3.8,25.6,1039.0,636.68,473.47
2018,6,15,12,15,867.0,155.0,3.9,25.6,997.0,663.53,495.38
2018,6,15,12,30,767.0,212.0,4.0,25.6,955.0,693.73,518.11
2018,6,15,12,45,689.5,251.0,4.1,25.6,914.0,718.47,536.35
2018,6,15,13,0,612.0,290.0,4.2,25.6,873.0,729.55,544.51
2018,6,15,13,15,639.0,271.5,4.3,25.4,871.0,771.71,576.56
2018,6,15,13,30,666.0,253.0,4.4,25.2,869.0,812.5,607.36
2018,6,15,13,45,569.5,285.5,4.45,25.0,802.5,787.7,589.92
2018,6,15,14,0,473.0,318.0,4.5,24.8,736.0,754.41,566.53
2018,6,15,14,15,513.5,286.5,4.6,24.45,726.5,784.4,591.48
2018,6,15,14,30,554.0,255.0,4.7,24.1,717.0,812.35,614.84
2018,6,15,14,45,482.0,257.0,4.75,23.8,646.0,762.61,580.64
2018,6,15,15,0,410.0,259.0,4.8,23.5,575.0,708.15,542.76
2018,6,15,15,15,343.0,245.5,4.8,23.5,500.0,638.51,492.75
2018,6,15,15,30,276.0,232.0,4.8,23.5,425.0,538.89,420.04
2018,6,15,15,45,275.5,219.5,4.9,22.5,401.5,531.33,418.03
2018,6,15,16,0,275.0,207.0,5.0,21.5,378.0,522.29,414.53
2018,6,15,16,15,219.5,213.0,5.0,20.8,342.5,477.8,381.15
2018,6,15,16,30,164.0,219.0,5.0,20.1,307.0,409.27,328.78
2018,6,15,16,45,198.0,192.5,5.0,19.4,288.5,416.02,337.88
2018,6,15,17,0,232.0,166.0,5.0,18.7,270.0,443.75,362.98
2018,6,15,17,15,343.5,133.5,4.85,17.95,266.0,537.44,441.89
2018,6,15,17,30,455.0,101.0,4.7,17.2,262.0,599.09,493.84
2018,6,15,17,45,484.5,82.5,4.6,16.5,229.0,604.34,499.53
2018,6,15,18,0,514.0,64.0,4.5,15.8,196.0,596.52,494.08
2018,6,15,18,15,439.0,56.0,4.3,15.2,151.5,505.96,420.69
2018,6,15,18,30,364.0,48.0,4.1,14.6,107.0,418.17,346.61
2018,6,15,18,45,293.0,36.5,3.9,14.0,73.5,334.01,271.1
2018,6,15,19,0,222.0,25.0,3.7,13.4,40.0,242.93,151.12
2018,6,15,19,15,119.0,13.5,3.6,13.05,21.0,97.83,0.0
2018,6,15,19,30,16.0,2.0,3.5,12.7,2.0,0.0,0.0
2018,6,15,19,45,8.0,1.0,3.4,12.4,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,16,4,45,3.5,2.0,2.45,9.6,2.0,0.0,0.0
2018,6,16,5,0,7.0,4.0,2.5,9.7,4.0,3.15,0.0
2018,6,16,5,15,3.5,8.0,2.5,10.0,8.0,6.27,0.0
2018,6,16,5,30,0.0,12.0,2.5,10.3,12.0,9.1,2.35
2018,6,16,5,45,0.0,18.5,2.5,10.6,18.5,14.06,6.99
2018,6,16,6,0,0.0,25.0,2.5,10.9,25.0,19.03,11.6
2018,6,16,6,15,0.0,29.0,2.5,11.35,29.0,22.09,14.42
2018,6,16,6,30,0.0,33.0,2.5,11.8,33.0,25.16,17.17
2018,6,16,6,45,0.0,46.0,2.5,12.25,46.0,35.16,26.09
2018,6,16,7,0,0.0,59.0,2.5,12.7,59.0,45.2,34.91
2018,6,16,7,15,0.5,96.0,2.5,13.35,96.0,72.87,59.14
2018,6,16,7,30,1.0,133.0,2.5,14.0,133.0,98.6,81.2
2018,6,16,7,45,4.5,156.5,2.5,14.7,159.0,114.85,94.68
2018,6,16,8,0,8.0,180.0,2.5,15.4,185.0,130.88,107.77
2018,6,16,8,15,23.5,219.5,2.55,16.1,235.0,156.87,129.09
2018,6,16,8,30,39.0,259.0,2.6,16.8,285.0,170.78,139.96
2018,6,16,8,45,72.0,288.5,2.6,17.45,340.5,187.59,153.14
2018,6,16,9,0,105.0,318.0,2.6,18.1,396.0,191.32,155.43
2018,6,16,9,15,144.0,352.0,2.65,18.75,465.0,207.25,167.73
2018,6,16,9,30,183.0,386.0,2.7,19.4,534.0,222.29,179.17
2018,6,16,9,45,497.5,274.5,2.8,20.0,699.5,179.34,123.25
2018,6,16,10,0,812.0,163.0,2.9,20.6,865.0,200.44,119.9
2018,6,16,10,15,889.0,127.5,2.95,21.1,917.5,252.96,155.98
2018,6,16,10,30,966.0,92.0,3.0,21.6,970.0,305.34,197.01
2018,6,16,10,45,969.5,92.5,3.1,22.05,990.0,363.09,247.1
2018,6,16,11,0,973.0,93.0,3.2,22.5,1010.0,420.68,297.09
2018,6,16,11,15,975.0,93.5,3.25,22.75,1023.0,477.26,345.67
2018,6,16,11,30,977.0,94.0,3.3,23.0,1036.0,533.12,392.46
2018,6,16,11,45,978.0,94.0,3.4,23.25,1041.5,587.22,436.76
2018,6,16,12,0,979.0,94.0,3.5,23.5,1047.0,640.12,478.93
2018,6,16,12,15,976.0,95.5,3.55,23.6,1043.5,690.23,518.07
2018,6,16,12,30,973.0,97.0,3.6,23.7,1040.0,738.4,554.85
2018,6,16,12,45,968.5,98.5,3.7,23.8,1029.5,783.32,588.72
2018,6,16,13,0,964.0,100.0,3.8,23.9,1019.0,825.7,619.17
2018,6,16,13,15,961.0,99.0,3.85,23.85,1001.5,864.36,646.16
2018,6,16,13,30,958.0,98.0,3.9,23.8,984.0,900.04,671.09
2018,6,16,13,45,953.0,97.5,3.95,23.75,960.0,931.31,693.05
2018,6,16,14,0,948.0,97.0,4.0,23.7,936.0,959.23,712.83
2018,6,16,14,15,941.0,96.0,4.05,23.45,905.0,981.36,729.4
2018,6,16,14,30,934.0,95.0,4.1,23.2,874.0,999.87,743.75
2018,6,16,14,45,925.5,94.0,4.15,22.95,837.5,1013.27,754.88
2018,6,16,15,0,917.0,93.0,4.2,22.7,801.0,1022.98,763.76
2018,6,16,15,15,906.0,91.0,4.2,22.7,759.0,1025.38,766.91
2018,6,16,15,30,895.0,89.0,4.2,22.7,717.0,1024.06,767.8
2018,6,16,15,45,880.0,87.0,4.3,21.9,670.5,1015.03,766.68
2018,6,16,16,0,865.0,85.0,4.4,21.1,624.0,1002.48,763.29
2018,6,16,16,15,845.0,83.0,4.45,20.5,574.5,981.48,753.32
2018,6,16,16,30,825.0,81.0,4.5,19.9,525.0,969.95,750.14
2018,6,16,16,45,799.0,78.5,4.55,19.35,473.5,935.98,730.84
2018,6,16,17,0,773.0,76.0,4.6,18.8,422.0,899.36,709.32
2018,6,16,17,15,738.0,72.5,4.55,18.1,370.0,850.22,677.71
2018,6,16,17,30,703.0,69.0,4.5,17.4,318.0,799.3,643.75
2018,6,16,17,45,653.0,64.0,4.5,16.7,266.5,738.31,600.98
2018,6,16,18,0,603.0,59.0,4.5,16.0,215.0,671.0,551.06
2018,6,16,18,15,527.0,52.5,4.4,15.4,167.5,579.22,478.39
2018,6,16,18,30,451.0,46.0,4.3,14.8,120.0,490.04,404.04
2018,6,16,18,45,333.5,37.0,4.2,14.2,81.5,367.54,298.01
2018,6,16,19,0,216.0,28.0,4.1,13.6,43.0,245.2,155.55
2018,6,16,19,15,113.5,15.0,4.05,13.3,22.5,95.04,0.0
2018,6,16,19,30,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,6,16,19,45,5.5,1.0,4.0,12.75,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.0,1.35,9.9,4.0,0.0,0.0
2018,6,17,5,0,0.0,8.0,1.3,10.0,8.0,6.29,0.0
2018,6,17,5,15,7.0,23.0,1.3,10.3,24.0,17.51,7.48
2018,6,17,5,30,14.0,38.0,1.3,10.6,40.0,28.43,19.3
2018,6,17,5,45,32.5,57.5,1.35,10.9,64.0,42.16,32.12
2018,6,17,6,0,51.0,77.0,1.4,11.2,88.0,55.75,44.65
2018,6,17,6,15,95.5,98.5,1.4,11.75,126.0,69.77,57.28
2018,6,17,6,30,140.0,120.0,1.4,12.3,164.0,84.13,69.92
2018,6,17,6,45,150.0,139.0,1.4,12.8,193.5,96.39,80.43
2018,6,17,7,0,160.0,158.0,1.4,13.3,223.0,108.37,90.47
2018,6,17,7,15,184.5,180.5,1.45,13.95,265.0,122.18,101.88
2018,6,17,7,30,209.0,203.0,1.5,14.6,307.0,135.65,112.79
2018,6,17,7,45,370.0,191.0,1.5,15.2,399.0,121.98,100.42
2018,6,17,8,0,531.0,179.0,1.5,15.8,491.0,117.32,95.9
2018,6,17,8,15,469.0,216.5,1.55,16.45,508.5,134.71,110.07
2018,6,17,8,30,407.0,254.0,1.6,17.1,526.0,150.64,122.77
2018,6,17,8,45,378.0,286.0,1.7,17.7,551.5,172.9,140.6
2018,6,17,9,0,349.0,318.0,1.8,18.3,577.0,185.47,150.24
2018,6,17,9,15,584.0,230.0,1.9,18.75,690.5,132.23,105.84
2018,6,17,9,30,819.0,142.0,2.0,19.2,804.0,99.27,78.2
2018,6,17,9,45,871.5,122.0,2.15,19.7,852.0,142.14,84.03
2018,6,17,10,0,924.0,102.0,2.3,20.2,900.0,190.74,107.94
2018,6,17,10,15,930.0,102.5,2.4,20.55,927.0,246.84,149.67
2018,6,17,10,30,936.0,103.0,2.5,20.9,954.0,303.49,196.82
2018,6,17,10,45,940.0,103.0,2.6,21.3,973.5,359.57,245.42
2018,6,17,11,0,944.0,103.0,2.7,21.7,993.0,415.55,294.03
2018,6,17,11,15,946.5,103.5,2.85,21.95,1006.0,470.92,341.68
2018,6,17,11,30,949.0,104.0,3.0,22.2,1019.0,525.68,387.75
2018,6,17,11,45,950.5,104.0,3.1,22.45,1024.5,578.8,431.28
2018,6,17,12,0,952.0,104.0,3.2,22.7,1030.0,630.86,472.8
2018,6,17,12,15,950.0,105.0,3.3,22.8,1027.5,680.19,511.54
2018,6,17,12,30,948.0,106.0,3.4,22.9,1025.0,727.73,548.1
2018,6,17,12,45,945.0,106.5,3.5,23.0,1015.0,772.13,581.68
2018,6,17,13,0,942.0,107.0,3.6,23.1,1005.0,814.12,612.24
2018,6,17,13,15,939.5,105.5,3.65,23.1,988.0,852.17,638.76
2018,6,17,13,30,937.0,104.0,3.7,23.1,971.0,887.3,663.26
2018,6,17,13,45,933.0,103.0,3.75,23.1,947.5,918.51,685.1
2018,6,17,14,0,929.0,102.0,3.8,23.1,924.0,946.47,704.81
2018,6,17,14,15,923.0,100.5,3.8,22.95,894.0,968.72,720.89
2018,6,17,14,30,917.0,99.0,3.8,22.8,864.0,987.42,734.76
2018,6,17,14,45,908.5,97.5,3.85,22.7,828.0,1000.12,744.96
2018,6,17,15,0,900.0,96.0,3.9,22.6,792.0,1009.14,752.93
2018,6,17,15,15,889.0,94.0,3.9,22.6,750.5,1011.45,756.0
2018,6,17,15,30,878.0,92.0,3.9,22.6,709.0,1010.11,756.85
2018,6,17,15,45,864.0,89.5,3.9,22.1,663.0,1001.54,754.49
2018,6,17,16,0,850.0,87.0,3.9,21.6,617.0,989.49,749.95
2018,6,17,16,15,831.5,84.5,3.85,21.25,568.5,969.52,739.33
2018,6,17,16,30,813.0,82.0,3.8,20.9,520.0,959.06,735.36
2018,6,17,16,45,788.5,78.5,3.8,20.5,469.0,925.44,715.63
2018,6,17,17,0,764.0,75.0,3.8,20.1,418.0,889.17,693.83
2018,6,17,17,15,730.5,71.0,3.75,19.55,366.5,841.06,663.06
2018,6,17,17,30,697.0,67.0,3.7,19.0,315.0,791.19,630.06
2018,6,17,17,45,649.5,62.5,3.6,18.5,264.5,732.99,589.13
2018,6,17,18,0,602.0,58.0,3.5,18.0,214.0,668.85,541.73
2018,6,17,18,15,531.0,51.5,3.4,17.3,167.0,581.59,474.16
2018,6,17,18,30,460.0,45.0,3.3,16.6,120.0,496.74,404.72
2018,6,17,18,45,350.0,36.0,3.15,15.9,82.0,380.34,305.25
2018,6,17,19,0,240.0,27.0,3.0,15.2,44.0,259.32,166.34
2018,6,17,19,15,127.5,14.5,2.95,14.75,23.0,104.98,0.0
2018,6,17,19,30,15.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,6,17,19,45,7.5,1.0,2.8,13.85,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,4,45,5.0,5.0,0.85,11.3,5.0,0.0,0.0
2018,6,18,5,0,10.0,10.0,0.9,11.5,10.0,7.87,0.0
2018,6,18,5,15,106.0,26.0,0.9,12.0,38.0,19.62,8.91
2018,6,18,5,30,202.0,42.0,0.9,12.5,66.0,31.47,21.78
2018,6,18,5,45,357.5,48.5,0.9,12.95,116.0,39.1,29.14
2018,6,18,6,0,513.0,55.0,0.9,13.4,166.0,44.81,34.54
2018,6,18,6,15,580.5,60.0,0.95,14.15,216.5,48.84,38.17
2018,6,18,6,30,648.0,65.0,1.0,14.9,267.0,52.99,41.73
2018,6,18,6,45,688.0,69.5,1.0,15.65,318.5,61.12,48.67
2018,6,18,7,0,728.0,74.0,1.0,16.4,370.0,64.8,51.57
2018,6,18,7,15,757.0,77.5,1.15,17.3,421.5,67.52,53.54
2018,6,18,7,30,786.0,81.0,1.3,18.2,473.0,70.19,55.43
2018,6,18,7,45,807.5,84.0,1.4,19.15,523.0,72.29,56.81
2018,6,18,8,0,829.0,87.0,1.5,20.1,573.0,74.33,58.11
2018,6,18,8,15,845.0,89.0,1.65,20.8,619.5,84.29,66.15
2018,6,18,8,30,861.0,91.0,1.8,21.5,666.0,85.97,67.16
2018,6,18,8,45,783.5,131.5,1.9,22.2,681.0,97.76,76.6
2018,6,18,9,0,706.0,172.0,2.0,22.9,696.0,107.7,84.38
2018,6,18,9,15,660.5,208.0,2.15,23.35,718.5,122.72,96.35
2018,6,18,9,30,615.0,244.0,2.3,23.8,741.0,136.64,107.31
2018,6,18,9,45,592.0,272.0,2.4,24.25,766.0,180.66,119.97
2018,6,18,10,0,569.0,300.0,2.5,24.7,791.0,236.4,155.04
2018,6,18,10,15,719.0,221.0,2.55,25.05,861.5,257.16,163.32
2018,6,18,10,30,869.0,142.0,2.6,25.4,932.0,307.15,198.44
2018,6,18,10,45,858.0,154.0,2.7,25.7,948.0,361.71,245.05
2018,6,18,11,0,847.0,166.0,2.8,26.0,964.0,414.95,290.55
2018,6,18,11,15,889.0,139.0,2.9,26.2,986.5,467.34,334.11
2018,6,18,11,30,931.0,112.0,3.0,26.4,1009.0,521.56,378.56
2018,6,18,11,45,931.5,112.0,3.1,26.6,1014.0,573.4,420.5
2018,6,18,12,0,932.0,112.0,3.2,26.8,1019.0,624.13,460.48
2018,6,18,12,15,935.0,109.5,3.3,26.9,1018.0,673.35,498.57
2018,6,18,12,30,938.0,107.0,3.4,27.0,1017.0,721.09,534.77
2018,6,18,12,45,941.0,104.0,3.5,27.05,1009.0,766.66,568.84
2018,6,18,13,0,944.0,101.0,3.6,27.1,1001.0,810.1,600.02
2018,6,18,13,15,941.0,100.5,3.7,27.05,984.5,848.51,626.75
2018,6,18,13,30,938.0,100.0,3.8,27.0,968.0,884.02,651.54
2018,6,18,13,45,933.5,98.5,3.9,27.0,944.0,914.26,672.7
2018,6,18,14,0,929.0,97.0,4.0,27.0,920.0,941.18,691.74
2018,6,18,14,15,923.0,96.0,4.05,26.8,890.0,963.8,708.33
2018,6,18,14,30,917.0,95.0,4.1,26.6,860.0,982.92,722.76
2018,6,18,14,45,908.5,93.5,4.15,26.45,824.0,995.53,732.92
2018,6,18,15,0,900.0,92.0,4.2,26.3,788.0,1004.47,740.88
2018,6,18,15,15,889.0,90.5,4.2,26.3,747.0,1007.27,744.24
2018,6,18,15,30,878.0,89.0,4.2,26.3,706.0,1006.44,745.41
2018,6,18,15,45,864.5,86.5,4.2,25.75,661.0,998.33,743.52
2018,6,18,16,0,851.0,84.0,4.2,25.2,616.0,986.75,739.48
2018,6,18,16,15,834.5,81.0,4.2,24.8,568.0,968.14,730.33
2018,6,18,16,30,818.0,78.0,4.2,24.4,520.0,958.85,727.64
2018,6,18,16,45,795.0,75.0,4.15,24.0,469.5,927.37,709.28
2018,6,18,17,0,772.0,72.0,4.1,23.6,419.0,893.24,688.91
2018,6,18,17,15,740.5,68.5,4.0,23.05,368.0,847.69,660.1
2018,6,18,17,30,709.0,65.0,3.9,22.5,317.0,800.31,629.12
2018,6,18,17,45,664.0,60.0,3.85,21.95,266.5,736.81,585.17
2018,6,18,18,0,619.0,55.0,3.8,21.4,216.0,680.14,544.25
2018,6,18,18,15,550.5,49.0,3.5,20.65,169.0,595.45,479.02
2018,6,18,18,30,482.0,43.0,3.2,19.9,122.0,513.13,412.14
2018,6,18,18,45,344.0,34.0,2.9,19.15,81.0,373.61,296.19
2018,6,18,19,0,206.0,25.0,2.6,18.4,40.0,233.06,149.32
2018,6,18,19,15,105.5,13.0,2.5,17.85,20.5,87.71,0.0
2018,6,18,19,30,5.0,1.0,2.4,17.3,1.0,0.0,0.0
2018,6,18,19,45,2.5,0.5,2.3,16.8,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,19,4,45,60.0,7.0,1.4,12.75,9.0,0.0,0.0
2018,6,19,5,0,120.0,14.0,1.5,13.0,18.0,11.02,0.0
2018,6,19,5,15,259.0,25.0,1.55,13.45,51.0,20.61,9.44
2018,6,19,5,30,398.0,36.0,1.6,13.9,84.0,29.82,20.17
2018,6,19,5,45,484.0,42.5,1.65,14.4,128.0,35.17,25.47
2018,6,19,6,0,570.0,49.0,1.7,14.9,172.0,40.68,30.63
2018,6,19,6,15,625.5,54.0,1.7,15.55,221.5,48.59,37.7
2018,6,19,6,30,681.0,59.0,1.7,16.2,271.0,53.09,41.58
2018,6,19,6,45,696.0,66.5,1.75,16.9,317.0,58.93,46.5
2018,6,19,7,0,711.0,74.0,1.8,17.6,363.0,64.51,51.07
2018,6,19,7,15,762.5,72.5,1.8,18.35,420.0,64.02,50.29
2018,6,19,7,30,814.0,71.0,1.8,19.1,477.0,70.96,55.91
2018,6,19,7,45,835.0,73.5,1.8,19.85,527.0,73.66,57.82
2018,6,19,8,0,856.0,76.0,1.8,20.6,577.0,76.25,59.62
2018,6,19,8,15,871.5,78.0,1.8,21.45,624.5,78.25,60.9
2018,6,19,8,30,887.0,80.0,1.8,22.3,672.0,80.12,62.06
2018,6,19,8,45,899.0,81.5,1.8,23.2,715.5,81.45,62.76
2018,6,19,9,0,911.0,83.0,1.8,24.1,759.0,82.66,63.36
2018,6,19,9,15,919.5,85.0,1.85,24.75,797.5,83.9,64.07
2018,6,19,9,30,928.0,87.0,1.9,25.4,836.0,84.98,64.65
2018,6,19,9,45,934.5,89.0,1.95,26.05,869.5,128.6,70.25
2018,6,19,10,0,941.0,91.0,2.0,26.7,903.0,185.6,100.67
2018,6,19,10,15,947.0,91.0,2.05,27.15,930.0,242.2,141.41
2018,6,19,10,30,953.0,91.0,2.1,27.6,957.0,299.33,187.56
2018,6,19,10,45,957.0,92.0,2.15,28.05,977.5,356.77,235.79
2018,6,19,11,0,961.0,93.0,2.2,28.5,998.0,414.13,283.94
2018,6,19,11,15,964.0,93.0,2.3,28.75,1011.5,470.15,330.63
2018,6,19,11,30,967.0,93.0,2.4,29.0,1025.0,525.56,375.73
2018,6,19,11,45,968.5,92.5,2.45,29.25,1030.5,579.05,418.04
2018,6,19,12,0,970.0,92.0,2.5,29.5,1036.0,631.4,458.28
2018,6,19,12,15,968.0,93.0,2.6,29.6,1033.5,681.31,496.17
2018,6,19,12,30,966.0,94.0,2.7,29.7,1031.0,729.39,531.88
2018,6,19,12,45,963.0,94.5,2.85,29.8,1021.0,774.25,564.92
2018,6,19,13,0,960.0,95.0,3.0,29.9,1011.0,816.66,594.7
2018,6,19,13,15,957.5,94.5,3.05,29.8,994.5,855.92,621.33
2018,6,19,13,30,955.0,94.0,3.1,29.7,978.0,892.29,646.01
2018,6,19,13,45,950.5,93.5,3.2,29.65,954.5,923.87,667.77
2018,6,19,14,0,946.0,93.0,3.3,29.6,931.0,952.16,687.49
2018,6,19,14,15,940.0,91.5,3.4,29.4,900.5,974.65,704.0
2018,6,19,14,30,934.0,90.0,3.5,29.2,870.0,993.55,718.38
2018,6,19,14,45,926.0,88.5,3.55,28.95,834.0,1006.87,729.14
2018,6,19,15,0,918.0,87.0,3.6,28.7,798.0,1016.5,737.74
2018,6,19,15,15,907.5,86.0,3.6,28.7,757.0,1020.51,741.83
2018,6,19,15,30,897.0,85.0,3.6,28.7,716.0,1020.87,743.76
2018,6,19,15,45,883.5,82.5,3.7,28.0,670.0,1012.8,743.17
2018,6,19,16,0,870.0,80.0,3.8,27.3,624.0,1001.17,740.38
2018,6,19,16,15,852.0,77.5,3.85,26.8,575.0,981.55,731.41
2018,6,19,16,30,834.0,75.0,3.9,26.3,526.0,958.78,720.31
2018,6,19,16,45,809.5,72.5,3.9,25.8,475.0,938.67,710.64
2018,6,19,17,0,785.0,70.0,3.9,25.3,424.0,903.58,690.4
2018,6,19,17,15,752.5,66.5,3.85,24.6,372.0,856.89,661.81
2018,6,19,17,30,720.0,63.0,3.8,23.9,320.0,808.42,631.01
2018,6,19,17,45,673.5,58.5,3.8,23.15,269.0,744.0,587.49
2018,6,19,18,0,627.0,54.0,3.8,22.4,218.0,686.11,546.59
2018,6,19,18,15,557.0,48.5,3.65,21.45,171.0,600.65,481.94
2018,6,19,18,30,487.0,43.0,3.5,20.5,124.0,517.59,415.38
2018,6,19,18,45,376.5,34.5,3.35,19.6,84.5,400.8,317.49
2018,6,19,19,0,266.0,26.0,3.2,18.7,45.0,280.87,182.87
2018,6,19,19,15,142.0,14.0,3.1,18.1,23.5,115.39,0.0
2018,6,19,19,30,18.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,16.85,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,20,4,45,68.5,7.0,1.45,11.15,9.0,0.0,0.0
2018,6,20,5,0,137.0,14.0,1.6,11.4,18.0,11.02,0.0
2018,6,20,5,15,285.0,24.0,1.65,11.95,52.0,19.84,8.86
2018,6,20,5,30,433.0,34.0,1.7,12.5,86.0,28.35,19.01
2018,6,20,5,45,501.5,41.0,1.75,13.05,128.5,34.1,24.67
2018,6,20,6,0,570.0,48.0,1.8,13.6,171.0,39.91,30.11
2018,6,20,6,15,587.5,58.5,1.85,14.45,214.0,47.8,37.17
2018,6,20,6,30,605.0,69.0,1.9,15.3,257.0,55.36,43.74
2018,6,20,6,45,671.5,70.5,1.95,16.15,314.0,56.94,44.88
2018,6,20,7,0,738.0,72.0,2.0,17.0,371.0,63.49,50.31
2018,6,20,7,15,792.0,70.0,2.1,17.9,430.0,62.79,49.32
2018,6,20,7,30,846.0,68.0,2.2,18.8,489.0,69.62,54.83
2018,6,20,7,45,866.0,70.5,2.25,19.7,540.0,72.4,56.79
2018,6,20,8,0,886.0,73.0,2.3,20.6,591.0,75.06,58.63
2018,6,20,8,15,901.5,75.0,2.35,21.45,639.5,77.16,60.0
2018,6,20,8,30,917.0,77.0,2.4,22.3,688.0,79.13,61.26
2018,6,20,8,45,929.0,78.0,2.4,23.15,732.0,80.26,61.81
2018,6,20,9,0,941.0,79.0,2.4,24.0,776.0,81.28,62.28
2018,6,20,9,15,945.5,82.5,2.45,24.75,814.5,83.36,63.65
2018,6,20,9,30,950.0,86.0,2.5,25.5,853.0,85.2,64.83
2018,6,20,9,45,951.5,91.0,2.55,26.2,885.5,130.27,71.39
2018,6,20,10,0,953.0,96.0,2.6,26.9,918.0,189.24,103.1
2018,6,20,10,15,959.5,96.5,2.7,27.35,946.0,246.98,144.63
2018,6,20,10,30,966.0,97.0,2.8,27.8,974.0,305.33,191.8
2018,6,20,10,45,971.5,97.0,2.9,28.2,995.5,363.46,240.8
2018,6,20,11,0,977.0,97.0,3.0,28.6,1017.0,421.64,289.96
2018,6,20,11,15,980.0,97.0,3.1,28.8,1030.5,478.63,337.78
2018,6,20,11,30,983.0,97.0,3.2,29.0,1044.0,535.0,383.99
2018,6,20,11,45,985.0,96.0,3.35,29.2,1050.0,589.36,427.67
2018,6,20,12,0,987.0,95.0,3.5,29.4,1056.0,642.59,469.35
2018,6,20,12,15,986.0,96.0,3.6,29.45,1054.0,694.06,508.84
2018,6,20,12,30,985.0,97.0,3.7,29.5,1052.0,743.77,546.17
2018,6,20,12,45,982.5,97.0,3.8,29.55,1042.0,789.58,580.06
2018,6,20,13,0,980.0,97.0,3.9,29.6,1032.0,832.89,610.61
2018,6,20,13,15,977.0,96.5,4.0,29.45,1015.0,872.66,638.21
2018,6,20,13,30,974.0,96.0,4.1,29.3,998.0,909.44,663.83
2018,6,20,13,45,970.0,95.0,4.2,29.2,974.0,941.75,686.39
2018,6,20,14,0,966.0,94.0,4.3,29.1,950.0,970.7,706.84
2018,6,20,14,15,960.0,93.0,4.3,28.85,919.5,994.33,723.81
2018,6,20,14,30,954.0,92.0,4.3,28.6,889.0,1014.34,738.57
2018,6,20,14,45,946.5,90.0,4.35,28.35,852.0,1028.15,749.75
2018,6,20,15,0,939.0,88.0,4.4,28.1,815.0,1038.17,758.67
2018,6,20,15,15,928.5,86.0,4.4,28.1,773.0,1041.4,762.32
2018,6,20,15,30,918.0,84.0,4.4,28.1,731.0,1040.85,763.7
2018,6,20,15,45,904.5,82.5,4.4,27.35,685.0,1034.14,763.52
2018,6,20,16,0,891.0,81.0,4.4,26.6,639.0,1023.86,761.13
2018,6,20,16,15,874.0,78.0,4.35,26.1,589.0,1004.68,751.84
2018,6,20,16,30,857.0,75.0,4.3,25.6,539.0,982.22,740.39
2018,6,20,16,45,834.0,72.5,4.3,25.05,487.5,951.34,723.49
2018,6,20,17,0,811.0,70.0,4.3,24.5,436.0,929.62,712.72
2018,6,20,17,15,780.5,66.0,4.2,23.8,383.0,883.83,684.48
2018,6,20,17,30,750.0,62.0,4.1,23.1,330.0,836.1,654.06
2018,6,20,17,45,705.5,57.5,4.0,22.35,278.0,772.94,611.15
2018,6,20,18,0,661.0,53.0,3.9,21.6,226.0,709.19,565.67
2018,6,20,18,15,593.0,47.5,3.7,20.65,177.5,631.15,506.61
2018,6,20,18,30,525.0,42.0,3.5,19.7,129.0,548.77,440.49
2018,6,20,18,45,414.0,34.0,3.3,18.8,88.5,430.98,341.72
2018,6,20,19,0,303.0,26.0,3.1,17.9,48.0,310.35,204.72
2018,6,20,19,15,162.0,14.0,3.05,17.25,25.0,130.18,0.0
2018,6,20,19,30,21.0,2.0,3.0,16.6,2.0,0.0,0.0
2018,6,20,19,45,10.5,1.0,2.9,16.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,45,76.0,7.5,1.7,10.5,9.5,0.0,0.0
2018,6,21,5,0,152.0,15.0,1.8,10.7,19.0,11.8,0.0
2018,6,21,5,15,306.0,24.0,1.8,11.2,53.5,19.92,8.83
2018,6,21,5,30,460.0,33.0,1.8,11.7,88.0,27.67,18.47
2018,6,21,5,45,545.5,39.5,1.85,12.2,134.5,36.07,26.5
2018,6,21,6,0,631.0,46.0,1.9,12.7,181.0,42.17,32.24
2018,6,21,6,15,684.5,50.0,1.95,13.55,232.0,45.99,35.69
2018,6,21,6,30,738.0,54.0,2.0,14.4,283.0,49.9,39.05
2018,6,21,6,45,775.0,57.0,2.05,15.25,336.0,52.87,41.46
2018,6,21,7,0,812.0,60.0,2.1,16.1,389.0,61.7,48.93
2018,6,21,7,15,837.5,63.0,2.15,16.9,442.0,65.21,51.64
2018,6,21,7,30,863.0,66.0,2.2,17.7,495.0,68.62,54.22
2018,6,21,7,45,882.0,68.0,2.25,18.55,546.0,71.11,55.95
2018,6,21,8,0,901.0,70.0,2.3,19.4,597.0,73.48,57.58
2018,6,21,8,15,915.5,72.0,2.35,20.25,645.5,75.63,59.0
2018,6,21,8,30,930.0,74.0,2.4,21.1,694.0,77.64,60.31
2018,6,21,8,45,941.0,76.0,2.45,21.95,738.5,79.42,61.41
2018,6,21,9,0,952.0,78.0,2.5,22.8,783.0,81.05,62.4
2018,6,21,9,15,961.5,78.5,2.6,23.5,822.5,81.62,62.55
2018,6,21,9,30,971.0,79.0,2.7,24.2,862.0,82.08,62.62
2018,6,21,9,45,978.5,79.5,2.8,24.9,896.0,125.21,67.47
2018,6,21,10,0,986.0,80.0,2.9,25.6,930.0,183.85,98.36
2018,6,21,10,15,991.0,80.5,2.95,26.15,957.5,242.95,141.08
2018,6,21,10,30,996.0,81.0,3.0,26.7,985.0,302.48,189.51
2018,6,21,10,45,999.0,81.5,3.05,27.3,1005.5,361.6,239.59
2018,6,21,11,0,1002.0,82.0,3.1,27.9,1026.0,420.47,289.48
2018,6,21,11,15,1004.0,82.5,3.15,28.4,1039.5,478.47,337.93
2018,6,21,11,30,1006.0,83.0,3.2,28.9,1053.0,535.72,384.48
2018,6,21,11,45,1006.5,83.5,3.25,29.35,1058.5,591.23,428.41
2018,6,21,12,0,1007.0,84.0,3.3,29.8,1064.0,645.45,470.03
2018,6,21,12,15,1002.5,87.5,3.35,29.95,1061.5,697.33,509.29
2018,6,21,12,30,998.0,91.0,3.4,30.1,1059.0,747.18,546.09
2018,6,21,12,45,990.5,94.5,3.45,30.3,1047.5,792.63,578.91
2018,6,21,13,0,983.0,98.0,3.5,30.5,1036.0,835.37,608.18
2018,6,21,13,15,980.5,97.5,3.55,30.45,1019.5,875.73,635.43
2018,6,21,13,30,978.0,97.0,3.6,30.4,1003.0,913.13,660.67
2018,6,21,13,45,974.0,95.5,3.7,30.35,978.5,945.19,682.71
2018,6,21,14,0,970.0,94.0,3.8,30.3,954.0,973.84,702.63
2018,6,21,14,15,964.5,92.5,3.85,30.1,923.5,997.59,719.63
2018,6,21,14,30,959.0,91.0,3.9,29.9,893.0,1017.7,734.43
2018,6,21,14,45,951.5,89.0,3.95,29.65,856.0,1031.63,745.59
2018,6,21,15,0,944.0,87.0,4.0,29.4,819.0,1041.75,754.52
2018,6,21,15,15,933.5,85.5,4.0,29.4,777.0,1045.65,758.55
2018,6,21,15,30,923.0,84.0,4.0,29.4,735.0,1045.77,760.37
2018,6,21,15,45,911.0,82.0,4.0,28.75,689.0,1040.07,760.58
2018,6,21,16,0,899.0,80.0,4.0,28.1,643.0,1030.75,758.62
2018,6,21,16,15,884.0,76.5,4.0,27.65,593.5,1012.99,750.57
2018,6,21,16,30,869.0,73.0,4.0,27.2,544.0,991.85,740.35
2018,6,21,16,45,847.0,70.0,3.95,26.75,492.0,961.17,723.29
2018,6,21,17,0,825.0,67.0,3.9,26.3,440.0,939.54,712.25
2018,6,21,17,15,794.5,63.5,3.75,25.6,387.0,894.26,684.54
2018,6,21,17,30,764.0,60.0,3.6,24.9,334.0,847.02,654.71
2018,6,21,17,45,720.5,56.0,3.45,24.2,282.0,785.24,613.17
2018,6,21,18,0,677.0,52.0,3.3,23.5,230.0,722.78,569.12
2018,6,21,18,15,608.5,47.0,3.0,22.4,181.0,636.57,504.87
2018,6,21,18,30,540.0,42.0,2.7,21.3,132.0,561.75,445.41
2018,6,21,18,45,428.5,34.0,2.4,20.15,90.5,443.01,347.49
2018,6,21,19,0,317.0,26.0,2.1,19.0,49.0,321.92,212.3
2018,6,21,19,15,170.0,14.5,2.05,18.4,26.0,136.55,0.0
2018,6,21,19,30,23.0,3.0,2.0,17.8,3.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,1.95,17.2,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.5,7.5,0.75,12.4,9.0,0.0,0.0
2018,6,22,5,0,123.0,15.0,0.7,12.8,18.0,11.8,0.0
2018,6,22,5,15,271.0,25.5,0.75,13.65,52.0,21.1,9.42
2018,6,22,5,30,419.0,36.0,0.8,14.5,86.0,29.95,20.22
2018,6,22,5,45,510.0,43.0,0.85,15.3,132.0,35.77,25.91
2018,6,22,6,0,601.0,50.0,0.9,16.1,178.0,41.74,31.43
2018,6,22,6,15,658.0,55.0,0.9,17.0,229.5,49.78,38.54
2018,6,22,6,30,715.0,60.0,0.9,17.9,281.0,54.34,42.4
2018,6,22,6,45,753.5,64.0,0.9,18.85,334.5,57.89,45.23
2018,6,22,7,0,792.0,68.0,0.9,19.8,388.0,61.44,47.96
2018,6,22,7,15,819.5,71.0,1.0,20.95,441.0,64.05,49.77
2018,6,22,7,30,847.0,74.0,1.1,22.1,494.0,66.62,51.52
2018,6,22,7,45,867.0,76.5,1.25,23.25,545.5,76.33,59.26
2018,6,22,8,0,887.0,79.0,1.4,24.4,597.0,78.91,60.91
2018,6,22,8,15,902.5,81.5,1.55,25.5,646.0,81.24,62.35
2018,6,22,8,30,918.0,84.0,1.7,26.6,695.0,83.42,63.67
2018,6,22,8,45,929.5,86.0,1.8,27.7,739.5,85.03,64.51
2018,6,22,9,0,941.0,88.0,1.9,28.8,784.0,86.48,65.23
2018,6,22,9,15,948.5,91.0,1.95,29.5,824.0,88.2,66.27
2018,6,22,9,30,956.0,94.0,2.0,30.2,864.0,89.71,67.15
2018,6,22,9,45,961.0,96.0,2.1,30.85,897.5,132.05,71.71
2018,6,22,10,0,966.0,98.0,2.2,31.5,931.0,190.43,101.63
2018,6,22,10,15,971.5,99.0,2.2,31.95,959.0,249.03,142.67
2018,6,22,10,30,977.0,100.0,2.2,32.4,987.0,308.14,189.24
2018,6,22,10,45,980.0,101.0,2.25,32.8,1007.5,366.78,237.5
2018,6,22,11,0,983.0,102.0,2.3,33.2,1028.0,425.23,285.67
2018,6,22,11,15,985.0,102.5,2.4,33.45,1041.0,482.56,332.49
2018,6,22,11,30,987.0,103.0,2.5,33.7,1054.0,539.18,377.65
2018,6,22,11,45,988.0,103.5,2.55,33.95,1060.0,594.42,420.38
2018,6,22,12,0,989.0,104.0,2.6,34.2,1066.0,648.51,461.01
2018,6,22,12,15,987.0,103.5,2.7,34.3,1062.5,698.68,498.36
2018,6,22,12,30,985.0,103.0,2.8,34.4,1059.0,746.91,533.5
2018,6,22,12,45,982.5,103.5,2.9,34.5,1049.0,793.38,566.68
2018,6,22,13,0,980.0,104.0,3.0,34.6,1039.0,837.4,596.83
2018,6,22,13,15,977.0,103.0,3.05,34.5,1022.0,877.07,623.08
2018,6,22,13,30,974.0,102.0,3.1,34.4,1005.0,913.73,647.37
2018,6,22,13,45,969.0,101.5,3.2,34.35,980.5,945.93,669.04
2018,6,22,14,0,964.0,101.0,3.3,34.3,956.0,974.76,688.65
2018,6,22,14,15,957.0,99.5,3.35,34.1,924.5,997.25,704.47
2018,6,22,14,30,950.0,98.0,3.4,33.9,893.0,1016.04,718.13
2018,6,22,14,45,941.5,96.0,3.45,33.65,855.5,1029.1,728.54
2018,6,22,15,0,933.0,94.0,3.5,33.4,818.0,1038.35,736.77
2018,6,22,15,15,922.0,92.5,3.5,33.4,776.0,1041.87,740.46
2018,6,22,15,30,911.0,91.0,3.5,33.4,734.0,1041.64,742.01
2018,6,22,15,45,896.5,89.0,3.6,32.7,687.0,1033.59,741.64
2018,6,22,16,0,882.0,87.0,3.7,32.0,640.0,1021.95,739.11
2018,6,22,16,15,863.0,84.5,3.7,31.5,590.0,1001.66,729.75
2018,6,22,16,30,844.0,82.0,3.7,31.0,540.0,990.77,726.62
2018,6,22,16,45,819.0,79.0,3.7,30.5,487.5,957.26,708.4
2018,6,22,17,0,794.0,76.0,3.7,30.0,435.0,920.99,688.13
2018,6,22,17,15,760.0,72.0,3.55,29.2,382.0,872.08,658.61
2018,6,22,17,30,726.0,68.0,3.4,28.4,329.0,821.31,626.88
2018,6,22,17,45,678.5,63.5,3.25,27.6,277.0,762.62,588.18
2018,6,22,18,0,631.0,59.0,3.1,26.8,225.0,697.77,543.06
2018,6,22,18,15,559.0,52.0,2.7,25.55,176.0,608.05,476.83
2018,6,22,18,30,487.0,45.0,2.3,24.3,127.0,520.81,408.78
2018,6,22,18,45,374.0,36.5,1.9,23.05,87.0,401.46,311.74
