Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,30,853.0,102.0,1.4,27.1,766.0,90.93,69.1
2018,7,22,9,45,862.0,103.0,1.4,27.85,799.5,94.57,71.69
2018,7,22,10,0,871.0,104.0,1.4,28.6,833.0,148.27,80.8
2018,7,22,10,15,878.0,105.0,1.5,29.15,861.5,202.86,113.63
2018,7,22,10,30,885.0,106.0,1.6,29.7,890.0,258.22,155.08
2018,7,22,10,45,890.5,106.5,1.7,30.25,911.5,313.47,199.99
2018,7,22,11,0,896.0,107.0,1.8,30.8,933.0,368.92,245.99
2018,7,22,11,15,899.5,107.5,1.9,31.2,947.5,423.6,291.27
2018,7,22,11,30,903.0,108.0,2.0,31.6,962.0,477.9,335.29
2018,7,22,11,45,905.0,107.5,2.1,31.95,969.0,530.21,376.78
2018,7,22,12,0,907.0,107.0,2.2,32.3,976.0,581.55,416.39
2018,7,22,12,15,908.5,105.5,2.3,32.4,975.5,630.7,453.82
2018,7,22,12,30,910.0,104.0,2.4,32.5,975.0,678.34,489.3
2018,7,22,12,45,910.0,103.0,2.5,32.6,967.5,723.57,522.35
2018,7,22,13,0,910.0,102.0,2.6,32.7,960.0,766.66,553.33
2018,7,22,13,15,907.0,101.0,2.7,32.6,944.0,805.03,579.61
2018,7,22,13,30,904.0,100.0,2.8,32.5,928.0,840.6,603.92
2018,7,22,13,45,900.0,99.0,2.9,32.45,906.0,872.34,625.66
2018,7,22,14,0,896.0,98.0,3.0,32.4,884.0,900.93,645.44
2018,7,22,14,15,889.5,96.5,3.1,32.15,854.5,923.45,661.95
2018,7,22,14,30,883.0,95.0,3.2,31.9,825.0,942.48,676.41
2018,7,22,14,45,874.5,93.5,3.3,31.65,790.0,956.05,687.55
2018,7,22,15,0,866.0,92.0,3.4,31.4,755.0,966.0,696.58
2018,7,22,15,15,855.0,90.0,3.4,31.4,715.0,969.31,700.13
2018,7,22,15,30,844.0,88.0,3.4,31.4,675.0,969.0,701.56
2018,7,22,15,45,829.5,86.0,3.55,30.65,630.5,961.6,701.69
2018,7,22,16,0,815.0,84.0,3.7,29.9,586.0,950.77,699.66
2018,7,22,16,15,796.5,81.0,3.75,29.3,538.5,943.99,699.39
2018,7,22,16,30,778.0,78.0,3.8,28.7,491.0,921.31,688.44
2018,7,22,16,45,753.5,74.5,3.9,28.1,441.0,888.91,671.03
2018,7,22,17,0,729.0,71.0,4.0,27.5,391.0,853.89,651.39
2018,7,22,17,15,695.0,67.0,4.0,26.75,340.5,806.49,622.23
2018,7,22,17,30,661.0,63.0,4.0,26.0,290.0,757.39,590.78
2018,7,22,17,45,612.5,58.0,4.0,25.2,241.0,698.35,550.56
2018,7,22,18,0,564.0,53.0,4.0,24.4,192.0,633.85,503.94
2018,7,22,18,15,492.0,46.0,3.9,23.65,146.5,546.13,436.22
2018,7,22,18,30,420.0,39.0,3.8,22.9,101.0,461.27,366.75
2018,7,22,18,45,304.5,29.5,3.7,22.15,65.5,341.46,262.14
2018,7,22,19,0,189.0,20.0,3.6,21.4,30.0,206.4,36.35
2018,7,22,19,15,94.5,10.0,3.5,20.95,15.0,78.33,0.0
2018,7,22,19,30,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,20.05,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,19.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,1.6,15.65,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,1.6,15.7,2.0,0.0,0.0
2018,7,23,5,15,152.0,13.0,1.65,16.25,22.5,10.23,0.0
2018,7,23,5,30,283.0,23.0,1.7,16.8,43.0,19.04,7.04
2018,7,23,5,45,388.5,31.0,1.7,17.3,82.0,25.68,16.24
2018,7,23,6,0,494.0,39.0,1.7,17.8,121.0,32.47,22.71
2018,7,23,6,15,560.5,45.0,1.75,18.65,168.5,37.52,27.36
2018,7,23,6,30,627.0,51.0,1.8,19.5,216.0,46.16,34.95
2018,7,23,6,45,671.5,55.5,1.85,20.35,267.0,50.2,38.34
2018,7,23,7,0,716.0,60.0,1.9,21.2,318.0,54.25,41.62
2018,7,23,7,15,746.5,63.0,1.95,22.05,369.0,56.95,43.64
2018,7,23,7,30,777.0,66.0,2.0,22.9,420.0,59.64,45.61
2018,7,23,7,45,799.5,69.0,2.05,23.75,470.5,69.36,53.48
2018,7,23,8,0,822.0,72.0,2.1,24.6,521.0,72.42,55.64
2018,7,23,8,15,838.5,74.5,2.1,25.5,568.5,74.88,57.27
2018,7,23,8,30,855.0,77.0,2.1,26.4,616.0,77.2,58.78
2018,7,23,8,45,867.5,79.5,2.15,27.3,660.5,79.27,60.07
2018,7,23,9,0,880.0,82.0,2.2,28.2,705.0,81.18,61.24
2018,7,23,9,15,890.5,83.5,2.2,29.0,745.0,82.29,61.78
2018,7,23,9,30,901.0,85.0,2.2,29.8,785.0,83.27,62.22
2018,7,23,9,45,909.5,85.5,2.2,30.55,819.0,85.76,63.89
2018,7,23,10,0,918.0,86.0,2.2,31.3,853.0,141.7,73.91
2018,7,23,10,15,923.0,87.5,2.2,31.75,881.5,198.8,107.92
2018,7,23,10,30,928.0,89.0,2.2,32.2,910.0,256.46,150.9
2018,7,23,10,45,931.5,90.0,2.25,32.6,931.0,313.76,197.44
2018,7,23,11,0,935.0,91.0,2.3,33.0,952.0,371.0,244.96
2018,7,23,11,15,937.5,92.0,2.35,33.2,966.5,427.61,291.89
2018,7,23,11,30,940.0,93.0,2.4,33.4,981.0,483.66,337.4
2018,7,23,11,45,941.5,92.5,2.5,33.6,987.5,537.44,380.23
2018,7,23,12,0,943.0,92.0,2.6,33.8,994.0,590.11,421.06
2018,7,23,12,15,939.0,94.5,2.7,33.85,992.0,640.38,459.34
2018,7,23,12,30,935.0,97.0,2.8,33.9,990.0,688.72,495.32
2018,7,23,12,45,897.0,120.5,2.95,33.95,971.5,727.66,523.87
2018,7,23,13,0,859.0,144.0,3.1,34.0,953.0,761.7,548.48
2018,7,23,13,15,766.5,206.5,3.2,33.9,919.5,793.72,569.74
2018,7,23,13,30,674.0,269.0,3.3,33.8,886.0,817.97,585.27
2018,7,23,13,45,686.0,256.5,3.45,33.7,870.5,851.62,609.85
2018,7,23,14,0,698.0,244.0,3.6,33.6,855.0,882.79,632.71
2018,7,23,14,15,698.0,232.0,3.65,33.2,825.5,900.72,647.08
2018,7,23,14,30,698.0,220.0,3.7,32.8,796.0,915.2,659.39
2018,7,23,14,45,643.0,229.5,3.8,32.4,742.5,893.77,647.27
2018,7,23,15,0,588.0,239.0,3.9,32.0,689.0,866.86,631.55
2018,7,23,15,15,534.5,240.5,3.9,32.0,632.5,823.29,603.34
2018,7,23,15,30,481.0,242.0,3.9,32.0,576.0,782.96,576.87
2018,7,23,15,45,357.0,256.0,3.95,30.8,494.5,656.59,491.72
2018,7,23,16,0,233.0,270.0,4.0,29.6,413.0,529.43,402.2
2018,7,23,16,15,177.5,247.0,4.05,28.95,351.0,452.85,353.85
2018,7,23,16,30,122.0,224.0,4.1,28.3,289.0,375.09,290.25
2018,7,23,16,45,96.0,197.0,4.1,27.6,245.0,298.43,233.28
2018,7,23,17,0,70.0,170.0,4.1,26.9,201.0,244.78,192.38
2018,7,23,17,15,57.5,135.5,4.05,26.25,158.5,193.95,153.18
2018,7,23,17,30,45.0,101.0,4.0,25.6,116.0,142.45,112.41
2018,7,23,17,45,37.0,90.5,4.0,24.9,101.5,126.41,99.6
2018,7,23,18,0,29.0,80.0,4.0,24.2,87.0,111.53,87.27
2018,7,23,18,15,32.0,61.0,3.85,23.55,67.0,93.76,72.62
2018,7,23,18,30,35.0,42.0,3.7,22.9,47.0,74.2,56.0
2018,7,23,18,45,34.5,29.0,3.5,22.25,32.5,74.67,53.47
2018,7,23,19,0,34.0,16.0,3.3,21.6,18.0,50.78,0.0
2018,7,23,19,15,17.0,8.0,3.2,21.2,9.0,18.97,0.0
2018,7,23,19,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,20.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.45,16.4,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.6,16.6,2.0,0.0,0.0
2018,7,24,5,15,137.0,14.0,1.65,17.05,22.0,11.02,0.0
2018,7,24,5,30,257.0,25.0,1.7,17.5,42.0,20.72,7.46
2018,7,24,5,45,365.5,33.5,1.8,18.0,80.5,27.65,17.8
2018,7,24,6,0,474.0,42.0,1.9,18.5,119.0,34.74,24.58
2018,7,24,6,15,544.0,48.5,1.95,19.25,167.0,40.07,29.5
2018,7,24,6,30,614.0,55.0,2.0,20.0,215.0,45.48,34.27
2018,7,24,6,45,662.5,58.5,2.05,20.75,266.0,52.45,40.23
2018,7,24,7,0,711.0,62.0,2.1,21.5,317.0,55.71,42.82
2018,7,24,7,15,693.0,75.5,2.25,22.5,356.0,65.32,50.74
2018,7,24,7,30,675.0,89.0,2.4,23.5,395.0,68.55,53.06
2018,7,24,7,45,751.5,80.5,2.55,24.5,459.0,69.1,53.09
2018,7,24,8,0,828.0,72.0,2.7,25.5,523.0,72.54,55.55
2018,7,24,8,15,767.5,101.5,2.85,26.25,549.5,82.31,63.28
2018,7,24,8,30,707.0,131.0,3.0,27.0,576.0,90.84,69.9
2018,7,24,8,45,742.5,129.0,3.1,27.8,626.5,96.72,74.26
2018,7,24,9,0,778.0,127.0,3.2,28.6,677.0,94.83,72.27
2018,7,24,9,15,841.5,106.0,3.3,29.3,732.0,93.28,70.64
2018,7,24,9,30,905.0,85.0,3.4,30.0,787.0,83.42,62.32
2018,7,24,9,45,909.0,88.5,3.5,30.65,820.5,86.04,64.14
2018,7,24,10,0,913.0,92.0,3.6,31.3,854.0,143.3,75.78
2018,7,24,10,15,919.0,92.5,3.7,31.8,882.0,199.87,109.24
2018,7,24,10,30,925.0,93.0,3.8,32.3,910.0,257.07,151.99
2018,7,24,10,45,929.5,94.0,3.9,32.85,932.0,314.61,198.9
2018,7,24,11,0,934.0,95.0,4.0,33.4,954.0,372.21,246.98
2018,7,24,11,15,937.0,95.5,4.05,33.6,968.5,428.79,294.4
2018,7,24,11,30,940.0,96.0,4.1,33.8,983.0,484.85,340.52
2018,7,24,11,45,941.5,96.0,4.2,34.0,990.0,539.13,384.27
2018,7,24,12,0,943.0,96.0,4.3,34.2,997.0,592.31,426.03
2018,7,24,12,15,942.0,96.5,4.4,34.25,996.0,643.08,465.24
2018,7,24,12,30,941.0,97.0,4.5,34.3,995.0,692.1,502.28
2018,7,24,12,45,938.5,97.0,4.55,34.3,986.0,737.71,536.15
2018,7,24,13,0,936.0,97.0,4.6,34.3,977.0,780.95,567.7
2018,7,24,13,15,933.0,96.5,4.65,34.2,961.5,820.77,594.96
2018,7,24,13,30,930.0,96.0,4.7,34.1,946.0,857.74,620.27
2018,7,24,13,45,926.5,94.5,4.75,34.05,923.5,890.32,642.6
2018,7,24,14,0,923.0,93.0,4.8,34.0,901.0,919.66,662.91
2018,7,24,14,15,917.0,92.0,4.8,33.8,871.5,943.85,680.03
2018,7,24,14,30,911.0,91.0,4.8,33.6,842.0,964.51,694.99
2018,7,24,14,45,903.0,90.0,4.85,33.4,807.0,979.67,706.91
2018,7,24,15,0,895.0,89.0,4.9,33.2,772.0,991.16,716.66
2018,7,24,15,15,884.0,87.0,4.9,33.2,731.0,994.86,720.55
2018,7,24,15,30,873.0,85.0,4.9,33.2,690.0,994.83,722.22
2018,7,24,15,45,860.0,82.5,4.85,32.55,645.0,988.52,721.54
2018,7,24,16,0,847.0,80.0,4.8,31.9,600.0,978.64,718.68
2018,7,24,16,15,829.5,77.5,4.75,31.4,551.5,960.75,710.14
2018,7,24,16,30,812.0,75.0,4.7,30.9,503.0,952.08,707.89
2018,7,24,16,45,788.0,71.5,4.65,30.4,452.0,919.89,689.62
2018,7,24,17,0,764.0,68.0,4.6,29.9,401.0,884.96,669.35
2018,7,24,17,15,731.0,64.5,4.4,29.15,349.5,838.71,640.62
2018,7,24,17,30,698.0,61.0,4.2,28.4,298.0,790.61,609.62
2018,7,24,17,45,650.5,56.0,4.05,27.65,247.5,725.28,564.86
2018,7,24,18,0,603.0,51.0,3.9,26.9,197.0,666.89,522.86
2018,7,24,18,15,530.0,44.5,3.5,26.0,150.5,577.96,454.64
2018,7,24,18,30,457.0,38.0,3.1,25.1,104.0,491.85,384.57
2018,7,24,18,45,335.0,29.0,2.75,24.25,67.0,366.17,274.39
2018,7,24,19,0,213.0,20.0,2.4,23.4,30.0,222.08,0.0
2018,7,24,19,15,106.5,10.0,2.3,22.9,15.0,87.26,0.0
2018,7,24,19,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,1.4,16.7,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,1.5,16.9,2.0,0.0,0.0
2018,7,25,5,15,173.0,12.5,1.65,17.5,22.5,9.83,0.0
2018,7,25,5,30,322.0,22.0,1.8,18.1,43.0,18.35,5.23
2018,7,25,5,45,431.0,29.5,1.95,18.7,83.5,24.69,15.18
2018,7,25,6,0,540.0,37.0,2.1,19.3,124.0,33.87,23.72
2018,7,25,6,15,605.5,42.0,2.15,20.15,172.5,38.58,28.07
2018,7,25,6,30,671.0,47.0,2.2,21.0,221.0,43.4,32.31
2018,7,25,6,45,713.5,50.5,2.25,21.8,272.5,46.83,35.18
2018,7,25,7,0,756.0,54.0,2.3,22.6,324.0,50.31,37.98
2018,7,25,7,15,786.0,57.0,2.55,23.6,376.5,59.13,45.23
2018,7,25,7,30,816.0,60.0,2.8,24.6,429.0,62.72,47.9
2018,7,25,7,45,837.5,62.5,3.05,25.65,480.0,65.71,50.01
2018,7,25,8,0,859.0,65.0,3.3,26.7,531.0,68.58,51.99
2018,7,25,8,15,875.0,67.0,3.5,27.6,579.5,70.88,53.5
2018,7,25,8,30,891.0,69.0,3.7,28.5,628.0,73.06,54.91
2018,7,25,8,45,903.0,71.0,3.9,29.4,673.0,75.01,56.12
2018,7,25,9,0,915.0,73.0,4.1,30.3,718.0,76.82,57.22
2018,7,25,9,15,923.0,75.0,4.25,31.0,758.0,78.36,58.15
2018,7,25,9,30,931.0,77.0,4.4,31.7,798.0,79.75,58.97
2018,7,25,9,45,936.5,79.5,4.55,32.4,832.5,81.18,59.82
2018,7,25,10,0,942.0,82.0,4.7,33.1,867.0,139.14,71.62
2018,7,25,10,15,940.5,87.5,4.75,33.45,894.0,199.08,107.29
2018,7,25,10,30,939.0,93.0,4.8,33.8,921.0,258.92,152.11
2018,7,25,10,45,912.0,114.0,4.85,34.15,934.5,320.63,203.13
2018,7,25,11,0,885.0,135.0,4.9,34.5,948.0,378.85,252.33
2018,7,25,11,15,907.5,123.0,4.95,34.65,968.0,433.62,297.83
2018,7,25,11,30,930.0,111.0,5.0,34.8,988.0,489.42,343.55
2018,7,25,11,45,945.5,102.0,5.05,34.95,999.0,544.48,387.91
2018,7,25,12,0,961.0,93.0,5.1,35.1,1010.0,599.38,431.11
2018,7,25,12,15,955.0,96.5,5.15,35.05,1007.5,650.29,470.71
2018,7,25,12,30,949.0,100.0,5.2,35.0,1005.0,699.08,507.86
2018,7,25,12,45,947.0,100.0,5.2,35.0,996.5,745.57,542.38
2018,7,25,13,0,945.0,100.0,5.2,35.0,988.0,789.71,574.57
2018,7,25,13,15,947.0,96.5,5.2,34.85,973.5,831.36,603.18
2018,7,25,13,30,949.0,93.0,5.2,34.7,959.0,870.3,629.85
2018,7,25,13,45,944.0,93.0,5.25,34.5,936.0,903.64,653.21
2018,7,25,14,0,939.0,93.0,5.3,34.3,913.0,933.68,674.5
2018,7,25,14,15,933.0,91.5,5.25,34.0,883.0,957.88,691.7
2018,7,25,14,30,927.0,90.0,5.2,33.7,853.0,978.45,706.66
2018,7,25,14,45,918.5,89.0,5.2,33.4,817.0,993.48,718.51
2018,7,25,15,0,910.0,88.0,5.2,33.1,781.0,1004.78,728.12
2018,7,25,15,15,890.5,89.5,5.2,33.1,737.0,1004.21,729.24
2018,7,25,15,30,871.0,91.0,5.2,33.1,693.0,999.86,728.12
2018,7,25,15,45,863.5,86.0,5.15,32.2,649.0,996.36,730.12
2018,7,25,16,0,856.0,81.0,5.1,31.3,605.0,989.14,729.81
2018,7,25,16,15,800.0,87.0,5.0,30.65,544.5,955.59,710.75
2018,7,25,16,30,744.0,93.0,4.9,30.0,484.0,906.1,680.72
2018,7,25,16,45,696.5,92.0,4.75,29.4,428.5,860.43,652.43
2018,7,25,17,0,649.0,91.0,4.6,28.8,373.0,806.99,618.08
2018,7,25,17,15,552.5,90.0,4.3,28.05,308.0,703.53,546.78
2018,7,25,17,30,456.0,89.0,4.0,27.3,243.0,589.25,465.09
2018,7,25,17,45,434.5,73.5,3.7,26.55,200.0,552.02,438.82
2018,7,25,18,0,413.0,58.0,3.4,25.8,157.0,502.52,401.23
2018,7,25,18,15,344.0,50.0,3.15,25.0,119.0,420.17,336.2
2018,7,25,18,30,275.0,42.0,2.9,24.2,81.0,335.39,266.24
2018,7,25,18,45,177.0,28.5,2.65,23.45,50.0,231.05,172.91
2018,7,25,19,0,79.0,15.0,2.4,22.7,19.0,106.97,0.0
2018,7,25,19,15,39.5,7.5,2.35,22.25,9.5,35.34,0.0
2018,7,25,19,30,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,26,5,15,97.5,11.5,1.7,16.3,17.5,9.05,0.0
2018,7,26,5,30,195.0,23.0,1.7,16.8,35.0,18.9,4.75
2018,7,26,5,45,305.0,34.0,1.75,17.3,73.0,27.84,17.9
2018,7,26,6,0,415.0,45.0,1.8,17.8,111.0,36.81,26.41
2018,7,26,6,15,474.0,54.0,1.8,18.6,155.5,43.78,32.8
2018,7,26,6,30,533.0,63.0,1.8,19.4,200.0,50.67,38.89
2018,7,26,6,45,595.5,67.5,1.8,20.25,253.0,54.18,41.83
2018,7,26,7,0,658.0,72.0,1.8,21.1,306.0,57.82,44.73
2018,7,26,7,15,693.5,77.0,1.9,22.1,358.0,61.43,47.5
2018,7,26,7,30,729.0,82.0,2.0,23.1,410.0,70.28,54.64
2018,7,26,7,45,755.5,86.0,2.1,24.15,461.5,73.09,56.55
2018,7,26,8,0,782.0,90.0,2.2,25.2,513.0,75.81,58.36
2018,7,26,8,15,802.5,92.5,2.25,26.1,561.5,77.3,59.16
2018,7,26,8,30,823.0,95.0,2.3,27.0,610.0,78.73,59.92
2018,7,26,8,45,838.5,98.0,2.4,27.9,656.0,89.41,68.25
2018,7,26,9,0,854.0,101.0,2.5,28.8,702.0,91.36,69.38
2018,7,26,9,15,865.0,103.5,2.6,29.6,742.5,92.71,70.07
2018,7,26,9,30,876.0,106.0,2.7,30.4,783.0,93.9,70.63
2018,7,26,9,45,885.0,108.0,2.75,31.2,818.5,94.59,70.81
2018,7,26,10,0,894.0,110.0,2.8,32.0,854.0,148.75,80.93
2018,7,26,10,15,900.5,111.5,2.95,32.7,883.0,205.27,113.58
2018,7,26,10,30,907.0,113.0,3.1,33.4,912.0,262.53,155.6
2018,7,26,10,45,912.5,114.0,3.2,34.1,934.5,319.77,201.5
2018,7,26,11,0,918.0,115.0,3.3,34.8,957.0,377.23,248.65
2018,7,26,11,15,921.0,116.0,3.35,35.05,972.0,433.76,295.31
2018,7,26,11,30,924.0,117.0,3.4,35.3,987.0,489.83,340.71
2018,7,26,11,45,926.0,117.0,3.5,35.55,994.5,544.13,383.77
2018,7,26,12,0,928.0,117.0,3.6,35.8,1002.0,597.46,424.93
2018,7,26,12,15,928.0,117.5,3.65,35.85,1002.0,648.77,463.79
2018,7,26,12,30,928.0,118.0,3.7,35.9,1002.0,698.51,500.58
2018,7,26,12,45,926.0,118.0,3.75,35.9,993.5,744.65,534.21
2018,7,26,13,0,924.0,118.0,3.8,35.9,985.0,788.51,565.65
2018,7,26,13,15,920.5,117.0,3.9,35.7,968.5,827.86,593.15
2018,7,26,13,30,917.0,116.0,4.0,35.5,952.0,864.3,618.21
2018,7,26,13,45,911.5,115.5,4.1,35.35,928.5,896.43,640.38
2018,7,26,14,0,906.0,115.0,4.2,35.2,905.0,925.27,660.51
2018,7,26,14,15,898.5,113.5,4.25,34.9,874.5,947.93,676.94
2018,7,26,14,30,891.0,112.0,4.3,34.6,844.0,966.98,691.24
2018,7,26,14,45,881.0,110.5,4.35,34.25,807.5,979.98,701.96
2018,7,26,15,0,871.0,109.0,4.4,33.9,771.0,989.26,710.52
2018,7,26,15,15,859.0,106.5,4.4,33.9,729.5,991.75,713.6
2018,7,26,15,30,847.0,104.0,4.4,33.9,688.0,990.52,714.5
2018,7,26,15,45,831.0,101.5,4.45,32.9,642.0,995.17,722.66
2018,7,26,16,0,815.0,99.0,4.5,31.9,596.0,982.62,719.65
2018,7,26,16,15,792.5,95.5,4.4,31.2,545.5,958.67,707.56
2018,7,26,16,30,770.0,92.0,4.3,30.5,495.0,931.43,693.23
2018,7,26,16,45,744.0,87.5,4.25,29.8,444.0,896.34,673.6
2018,7,26,17,0,718.0,83.0,4.2,29.1,393.0,865.14,656.29
2018,7,26,17,15,679.5,77.0,4.0,28.15,340.0,811.22,622.36
2018,7,26,17,30,641.0,71.0,3.8,27.2,287.0,755.87,586.29
2018,7,26,17,45,585.5,64.5,3.6,26.25,235.5,682.8,535.56
2018,7,26,18,0,530.0,58.0,3.4,25.3,184.0,610.09,482.51
2018,7,26,18,15,431.5,49.5,3.15,24.4,136.0,497.41,395.67
2018,7,26,18,30,333.0,41.0,2.9,23.5,88.0,389.15,308.0
2018,7,26,18,45,236.5,29.0,2.65,22.55,55.5,285.27,212.92
2018,7,26,19,0,140.0,17.0,2.4,21.6,23.0,158.75,0.0
2018,7,26,19,15,70.0,8.5,2.25,21.15,11.5,58.85,0.0
2018,7,26,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,112.0,11.5,2.45,14.55,18.0,9.05,0.0
2018,7,27,5,30,224.0,23.0,2.5,15.0,36.0,19.01,3.83
2018,7,27,5,45,341.0,32.5,2.55,15.45,75.0,26.79,17.08
2018,7,27,6,0,458.0,42.0,2.6,15.9,114.0,34.69,24.74
2018,7,27,6,15,456.5,53.5,2.7,16.65,147.5,43.26,32.6
2018,7,27,6,30,455.0,65.0,2.8,17.4,181.0,51.38,39.84
2018,7,27,6,45,470.5,77.5,2.85,18.2,221.5,60.02,47.3
2018,7,27,7,0,486.0,90.0,2.9,19.0,262.0,68.22,54.2
2018,7,27,7,15,556.0,96.0,3.0,19.8,322.5,72.32,57.38
2018,7,27,7,30,626.0,102.0,3.1,20.6,383.0,76.48,60.55
2018,7,27,7,45,672.0,105.0,3.15,21.45,439.0,78.21,61.57
2018,7,27,8,0,718.0,108.0,3.2,22.3,495.0,80.01,62.64
2018,7,27,8,15,778.5,99.5,3.25,23.05,555.0,81.36,63.36
2018,7,27,8,30,839.0,91.0,3.3,23.8,615.0,85.33,66.27
2018,7,27,8,45,852.5,94.0,3.35,24.6,660.0,87.49,67.64
2018,7,27,9,0,866.0,97.0,3.4,25.4,705.0,89.47,68.86
2018,7,27,9,15,879.5,98.0,3.5,26.1,746.5,90.17,69.07
2018,7,27,9,30,893.0,99.0,3.6,26.8,788.0,90.75,69.19
2018,7,27,9,45,904.5,99.0,3.65,27.55,824.0,90.64,68.74
2018,7,27,10,0,916.0,99.0,3.7,28.3,860.0,143.66,78.09
2018,7,27,10,15,922.0,100.5,3.8,28.8,889.0,201.31,111.82
2018,7,27,10,30,928.0,102.0,3.9,29.3,918.0,259.63,155.49
2018,7,27,10,45,933.0,102.5,4.0,29.8,940.0,317.57,203.13
2018,7,27,11,0,938.0,103.0,4.1,30.3,962.0,375.63,252.16
2018,7,27,11,15,941.0,104.0,4.15,30.65,977.5,433.15,300.72
2018,7,27,11,30,944.0,105.0,4.2,31.0,993.0,490.18,347.93
2018,7,27,11,45,946.5,104.5,4.3,31.35,1000.5,545.27,392.57
2018,7,27,12,0,949.0,104.0,4.4,31.7,1008.0,599.36,435.21
2018,7,27,12,15,950.0,103.0,4.45,31.75,1007.5,650.97,475.35
2018,7,27,12,30,951.0,102.0,4.5,31.8,1007.0,700.92,513.33
2018,7,27,12,45,951.5,100.5,4.6,31.9,999.0,748.23,548.66
2018,7,27,13,0,952.0,99.0,4.7,32.0,991.0,793.29,581.86
2018,7,27,13,15,949.5,98.5,4.75,31.9,975.5,834.4,610.34
2018,7,27,13,30,947.0,98.0,4.8,31.8,960.0,872.64,636.82
2018,7,27,13,45,943.0,96.5,4.85,31.7,936.5,905.62,659.81
2018,7,27,14,0,939.0,95.0,4.9,31.6,913.0,935.25,680.66
2018,7,27,14,15,933.5,94.0,4.9,31.4,883.5,960.57,698.7
2018,7,27,14,30,928.0,93.0,4.9,31.2,854.0,982.31,714.53
2018,7,27,14,45,921.0,90.5,4.9,31.0,818.0,997.36,726.13
2018,7,27,15,0,914.0,88.0,4.9,30.8,782.0,1008.6,735.45
2018,7,27,15,15,903.0,86.5,4.9,30.8,740.5,1013.21,740.0
2018,7,27,15,30,892.0,85.0,4.9,30.8,699.0,1014.03,742.3
2018,7,27,15,45,879.5,82.0,4.8,30.2,653.0,1007.81,741.16
2018,7,27,16,0,867.0,79.0,4.7,29.6,607.0,997.91,737.77
2018,7,27,16,15,850.5,76.0,4.55,29.1,558.0,980.39,728.96
2018,7,27,16,30,834.0,73.0,4.4,28.6,509.0,959.56,718.11
2018,7,27,16,45,810.0,70.0,4.3,28.05,457.0,940.18,708.62
2018,7,27,17,0,786.0,67.0,4.2,27.5,405.0,905.68,688.48
2018,7,27,17,15,746.5,64.0,4.0,26.65,351.0,853.35,655.67
2018,7,27,17,30,707.0,61.0,3.8,25.8,297.0,799.3,620.53
2018,7,27,17,45,658.0,55.5,3.6,24.95,245.5,731.63,573.77
2018,7,27,18,0,609.0,50.0,3.4,24.1,194.0,663.56,524.17
2018,7,27,18,15,532.5,43.5,3.25,23.15,147.0,578.94,459.09
2018,7,27,18,30,456.0,37.0,3.1,22.2,100.0,489.82,386.01
2018,7,27,18,45,310.5,27.0,2.95,21.2,62.0,344.15,255.27
2018,7,27,19,0,165.0,17.0,2.8,20.2,24.0,142.33,0.0
2018,7,27,19,15,82.5,8.5,2.8,19.65,12.0,6.69,0.0
2018,7,27,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,18.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,28,5,15,91.0,11.0,2.2,13.9,16.5,8.65,0.0
2018,7,28,5,30,182.0,22.0,2.3,14.4,33.0,16.8,1.61
2018,7,28,5,45,290.5,34.0,2.4,14.9,70.5,27.86,17.95
2018,7,28,6,0,399.0,46.0,2.5,15.4,108.0,37.59,27.31
2018,7,28,6,15,423.0,59.0,2.45,16.05,146.5,47.38,36.3
2018,7,28,6,30,447.0,72.0,2.4,16.7,185.0,56.77,44.7
2018,7,28,6,45,506.0,81.0,2.35,17.4,236.5,63.16,50.22
2018,7,28,7,0,565.0,90.0,2.3,18.1,288.0,69.46,55.48
2018,7,28,7,15,616.0,96.0,2.3,19.0,344.0,73.4,58.5
2018,7,28,7,30,667.0,102.0,2.3,19.9,400.0,77.31,61.43
2018,7,28,7,45,706.0,105.5,2.3,20.8,454.5,79.3,62.66
2018,7,28,8,0,745.0,109.0,2.3,21.7,509.0,81.3,63.88
2018,7,28,8,15,773.5,111.0,2.3,22.55,560.5,88.99,69.89
2018,7,28,8,30,802.0,113.0,2.3,23.4,612.0,89.81,70.09
2018,7,28,8,45,817.0,117.0,2.25,24.3,658.0,91.51,71.02
2018,7,28,9,0,832.0,121.0,2.2,25.2,704.0,93.06,71.83
2018,7,28,9,15,834.0,128.5,2.2,26.0,742.0,96.1,73.9
2018,7,28,9,30,836.0,136.0,2.2,26.8,780.0,98.8,75.69
2018,7,28,9,45,832.0,146.0,2.25,27.65,811.5,102.37,78.15
2018,7,28,10,0,828.0,156.0,2.3,28.5,843.0,155.9,90.23
2018,7,28,10,15,834.5,159.5,2.35,29.05,872.0,211.72,122.78
2018,7,28,10,30,841.0,163.0,2.4,29.6,901.0,268.54,164.59
2018,7,28,10,45,845.0,165.0,2.5,30.15,922.5,324.61,209.73
2018,7,28,11,0,849.0,167.0,2.6,30.7,944.0,380.98,256.19
2018,7,28,11,15,851.5,169.0,2.65,31.1,958.5,436.89,302.14
2018,7,28,11,30,854.0,171.0,2.7,31.5,973.0,492.56,346.92
2018,7,28,11,45,854.0,172.5,2.8,31.9,979.5,546.24,389.2
2018,7,28,12,0,854.0,174.0,2.9,32.3,986.0,599.01,429.6
2018,7,28,12,15,862.0,168.5,3.0,32.55,987.5,650.32,468.2
2018,7,28,12,30,870.0,163.0,3.1,32.8,989.0,700.59,505.17
2018,7,28,12,45,878.5,156.5,3.15,33.05,984.5,739.31,533.64
2018,7,28,13,0,887.0,150.0,3.2,33.3,980.0,785.32,566.19
2018,7,28,13,15,883.0,149.0,3.3,33.25,963.5,823.91,593.84
2018,7,28,13,30,879.0,148.0,3.4,33.2,947.0,859.66,618.18
2018,7,28,13,45,872.5,146.5,3.5,33.2,922.5,889.84,638.8
2018,7,28,14,0,866.0,145.0,3.6,33.2,898.0,916.7,657.34
2018,7,28,14,15,858.5,143.0,3.65,32.95,868.0,953.14,682.61
2018,7,28,14,30,851.0,141.0,3.7,32.7,838.0,972.06,696.59
2018,7,28,14,45,791.5,159.0,3.75,32.5,785.0,957.31,688.95
2018,7,28,15,0,732.0,177.0,3.8,32.3,732.0,947.36,684.76
2018,7,28,15,15,645.5,195.0,3.8,32.3,664.5,896.51,652.83
2018,7,28,15,30,559.0,213.0,3.8,32.3,597.0,830.95,610.12
2018,7,28,15,45,595.5,183.0,3.8,31.55,567.0,855.06,631.12
2018,7,28,16,0,632.0,153.0,3.8,30.8,537.0,866.56,642.53
2018,7,28,16,15,569.0,155.0,3.8,30.2,478.5,807.63,605.65
2018,7,28,16,30,506.0,157.0,3.8,29.6,420.0,736.46,559.73
2018,7,28,16,45,461.5,147.5,3.75,29.05,368.5,680.29,523.04
2018,7,28,17,0,417.0,138.0,3.7,28.5,317.0,622.91,484.02
2018,7,28,17,15,383.0,119.0,3.55,27.6,266.5,562.95,442.84
2018,7,28,17,30,349.0,100.0,3.4,26.7,216.0,501.85,399.36
2018,7,28,17,45,326.5,88.0,3.2,25.85,181.5,460.91,369.46
2018,7,28,18,0,304.0,76.0,3.0,25.0,147.0,419.95,337.83
2018,7,28,18,15,246.5,60.5,2.85,24.05,109.0,342.96,275.66
2018,7,28,18,30,189.0,45.0,2.7,23.1,71.0,268.83,213.05
2018,7,28,18,45,118.5,28.5,2.55,22.15,42.5,163.97,118.88
2018,7,28,19,0,48.0,12.0,2.4,21.2,14.0,46.94,0.0
2018,7,28,19,15,24.0,6.0,2.35,20.6,7.0,4.72,0.0
2018,7,28,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,29,5,15,95.5,10.5,1.55,15.65,16.0,8.26,0.0
2018,7,29,5,30,191.0,21.0,1.6,16.0,32.0,17.28,0.36
2018,7,29,5,45,299.5,32.0,1.7,16.35,68.5,26.25,16.4
2018,7,29,6,0,408.0,43.0,1.8,16.7,105.0,35.23,25.08
2018,7,29,6,15,419.0,57.0,1.8,17.4,142.0,45.79,34.7
2018,7,29,6,30,430.0,71.0,1.8,18.1,179.0,53.53,41.6
2018,7,29,6,45,486.5,80.0,1.8,18.75,229.0,62.21,49.11
2018,7,29,7,0,543.0,89.0,1.8,19.4,279.0,68.45,54.31
2018,7,29,7,15,586.5,96.0,1.8,20.35,331.0,72.94,57.79
2018,7,29,7,30,630.0,103.0,1.8,21.3,383.0,77.34,61.1
2018,7,29,7,45,616.0,118.5,1.8,22.2,419.5,86.1,68.05
2018,7,29,8,0,602.0,134.0,1.8,23.1,456.0,94.19,74.33
2018,7,29,8,15,580.5,157.5,1.85,23.95,492.0,106.58,84.1
2018,7,29,8,30,559.0,181.0,1.9,24.8,528.0,117.89,92.84
2018,7,29,8,45,718.5,136.5,1.95,25.65,617.0,92.98,71.79
2018,7,29,9,0,878.0,92.0,2.0,26.5,706.0,86.98,66.46
2018,7,29,9,15,883.0,97.0,2.05,27.25,745.0,89.75,68.35
2018,7,29,9,30,888.0,102.0,2.1,28.0,784.0,92.24,70.0
2018,7,29,9,45,889.0,107.5,2.15,28.7,817.0,94.57,71.53
2018,7,29,10,0,890.0,113.0,2.2,29.4,850.0,146.34,81.2
2018,7,29,10,15,896.5,114.5,2.3,29.95,879.0,202.91,113.35
2018,7,29,10,30,903.0,116.0,2.4,30.5,908.0,260.21,155.42
2018,7,29,10,45,908.0,117.0,2.45,31.05,930.0,317.39,201.57
2018,7,29,11,0,913.0,118.0,2.5,31.6,952.0,374.72,249.05
2018,7,29,11,15,915.5,119.0,2.6,31.8,966.5,431.07,296.07
2018,7,29,11,30,918.0,120.0,2.7,32.0,981.0,486.92,341.82
2018,7,29,11,45,919.0,120.5,2.85,32.15,988.0,541.03,385.39
2018,7,29,12,0,920.0,121.0,3.0,32.3,995.0,594.1,427.04
2018,7,29,12,15,851.0,166.0,3.1,32.1,974.0,641.49,463.43
2018,7,29,12,30,782.0,211.0,3.2,31.9,953.0,679.06,491.82
2018,7,29,12,45,783.0,207.0,3.3,31.75,944.5,721.74,523.77
2018,7,29,13,0,784.0,203.0,3.4,31.6,936.0,762.42,553.84
2018,7,29,13,15,708.0,248.5,3.45,31.4,901.5,790.15,572.87
2018,7,29,13,30,632.0,294.0,3.5,31.2,867.0,802.87,581.64
2018,7,29,13,45,634.5,281.5,3.55,30.95,844.5,827.87,600.61
2018,7,29,14,0,637.0,269.0,3.6,30.7,822.0,849.87,617.5
2018,7,29,14,15,694.5,228.5,3.65,30.5,812.5,893.84,650.21
2018,7,29,14,30,752.0,188.0,3.7,30.3,803.0,934.29,679.17
2018,7,29,14,45,752.5,175.5,3.75,30.05,767.5,945.47,688.38
2018,7,29,15,0,753.0,163.0,3.8,29.8,732.0,952.9,695.53
2018,7,29,15,15,746.5,153.0,3.8,29.8,691.0,952.38,696.64
2018,7,29,15,30,740.0,143.0,3.8,29.8,650.0,948.09,695.49
2018,7,29,15,45,752.0,128.0,3.8,29.0,612.5,952.9,702.84
2018,7,29,16,0,764.0,113.0,3.8,28.2,575.0,947.02,703.18
2018,7,29,16,15,745.0,107.5,3.8,27.65,526.5,924.39,691.69
2018,7,29,16,30,726.0,102.0,3.8,27.1,478.0,905.83,683.04
2018,7,29,16,45,690.0,96.5,3.75,26.5,424.0,860.15,655.3
2018,7,29,17,0,654.0,91.0,3.7,25.9,370.0,812.19,625.48
2018,7,29,17,15,611.5,86.0,3.6,25.2,319.5,756.63,589.31
2018,7,29,17,30,569.0,81.0,3.5,24.5,269.0,699.77,550.9
2018,7,29,17,45,494.5,73.0,3.4,23.8,215.5,608.05,484.61
2018,7,29,18,0,420.0,65.0,3.3,23.1,162.0,517.59,416.23
2018,7,29,18,15,352.0,53.0,3.15,22.5,120.5,424.71,342.19
2018,7,29,18,30,284.0,41.0,3.0,21.9,79.0,343.36,273.49
2018,7,29,18,45,184.5,28.0,2.85,21.25,48.5,237.47,171.64
2018,7,29,19,0,85.0,15.0,2.7,20.6,18.0,78.17,0.0
2018,7,29,19,15,42.5,7.5,2.6,20.25,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,5,15,95.5,10.5,1.9,15.55,15.5,8.26,0.0
2018,7,30,5,30,191.0,21.0,2.0,15.8,31.0,17.32,0.0
2018,7,30,5,45,308.0,31.5,2.05,16.1,68.5,25.9,16.03
2018,7,30,6,0,425.0,42.0,2.1,16.4,106.0,34.55,24.49
2018,7,30,6,15,494.5,50.0,2.0,16.9,152.0,40.91,30.47
2018,7,30,6,30,564.0,58.0,1.9,17.4,198.0,47.28,36.23
2018,7,30,6,45,603.0,65.0,1.85,17.9,246.5,52.52,40.8
2018,7,30,7,0,642.0,72.0,1.8,18.4,295.0,57.66,45.13
2018,7,30,7,15,595.5,91.5,1.8,19.25,324.5,69.96,55.49
2018,7,30,7,30,549.0,111.0,1.8,20.1,354.0,81.39,64.89
2018,7,30,7,45,472.5,149.0,1.8,20.9,376.0,101.39,81.41
2018,7,30,8,0,396.0,187.0,1.8,21.7,398.0,120.67,96.98
2018,7,30,8,15,578.5,150.5,1.85,22.65,491.5,102.14,80.81
2018,7,30,8,30,761.0,114.0,1.9,23.6,585.0,89.48,69.74
2018,7,30,8,45,815.0,102.5,1.95,24.5,641.0,82.5,63.5
2018,7,30,9,0,869.0,91.0,2.0,25.4,697.0,86.14,66.1
2018,7,30,9,15,881.0,92.0,2.1,26.35,737.5,86.9,66.29
2018,7,30,9,30,893.0,93.0,2.2,27.3,778.0,87.54,66.4
2018,7,30,9,45,902.5,94.0,2.3,28.25,813.5,87.99,66.37
2018,7,30,10,0,912.0,95.0,2.4,29.2,849.0,137.45,74.27
2018,7,30,10,15,917.5,96.5,2.5,30.0,877.5,194.96,106.68
2018,7,30,10,30,923.0,98.0,2.6,30.8,906.0,253.09,149.26
2018,7,30,10,45,927.5,99.5,2.7,31.6,928.5,311.38,196.24
2018,7,30,11,0,932.0,101.0,2.8,32.4,951.0,369.76,244.51
2018,7,30,11,15,934.5,101.5,2.85,32.9,965.5,426.64,291.67
2018,7,30,11,30,937.0,102.0,2.9,33.4,980.0,482.95,337.36
2018,7,30,11,45,937.5,103.0,3.0,33.9,987.0,537.86,380.83
2018,7,30,12,0,938.0,104.0,3.1,34.4,994.0,591.62,422.13
2018,7,30,12,15,933.5,107.0,3.15,34.6,992.0,642.5,460.55
2018,7,30,12,30,929.0,110.0,3.2,34.8,990.0,691.43,496.55
2018,7,30,12,45,921.5,113.0,3.3,34.95,979.5,736.14,529.08
2018,7,30,13,0,914.0,116.0,3.4,35.1,969.0,778.22,559.17
2018,7,30,13,15,910.0,116.0,3.4,35.05,953.0,817.72,586.03
2018,7,30,13,30,906.0,116.0,3.4,35.0,937.0,854.36,610.32
2018,7,30,13,45,901.0,114.5,3.45,35.0,913.5,885.78,631.32
2018,7,30,14,0,896.0,113.0,3.5,35.0,890.0,913.89,650.26
2018,7,30,14,15,888.5,112.0,3.5,34.75,860.0,936.81,666.34
2018,7,30,14,30,881.0,111.0,3.5,34.5,830.0,956.18,680.3
2018,7,30,14,45,871.0,109.5,3.55,34.3,793.5,969.03,690.45
2018,7,30,15,0,861.0,108.0,3.6,34.1,757.0,978.17,698.46
2018,7,30,15,15,848.5,105.5,3.6,34.1,715.5,980.05,701.13
2018,7,30,15,30,836.0,103.0,3.6,34.1,674.0,991.7,710.32
2018,7,30,15,45,819.0,100.5,3.6,33.35,628.0,981.71,707.87
2018,7,30,16,0,802.0,98.0,3.6,32.6,582.0,968.09,703.32
2018,7,30,16,15,769.0,97.5,3.65,32.05,529.5,937.07,687.09
2018,7,30,16,30,736.0,97.0,3.7,31.5,477.0,902.79,668.54
2018,7,30,16,45,699.5,93.5,3.7,30.9,424.0,865.75,647.61
2018,7,30,17,0,663.0,90.0,3.7,30.3,371.0,819.86,620.05
2018,7,30,17,15,627.0,83.5,3.55,29.35,320.5,768.57,588.0
2018,7,30,17,30,591.0,77.0,3.4,28.4,270.0,715.82,553.66
2018,7,30,17,45,540.0,68.5,3.25,27.45,221.0,645.27,504.57
2018,7,30,18,0,489.0,60.0,3.1,26.5,172.0,574.92,453.0
2018,7,30,18,15,412.0,50.5,2.9,25.45,128.0,481.05,380.34
2018,7,30,18,30,335.0,41.0,2.7,24.4,84.0,390.17,305.64
2018,7,30,18,45,221.0,27.5,2.5,23.35,51.0,266.45,187.67
2018,7,30,19,0,107.0,14.0,2.3,22.3,18.0,94.51,0.0
2018,7,30,19,15,53.5,7.0,2.2,21.75,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,5,15,59.5,9.5,1.1,15.5,12.5,7.47,0.0
2018,7,31,5,30,119.0,19.0,1.1,16.1,25.0,14.44,0.0
2018,7,31,5,45,212.5,34.0,1.15,16.65,59.5,25.76,15.79
2018,7,31,6,0,306.0,49.0,1.2,17.2,94.0,37.07,26.58
2018,7,31,6,15,375.5,61.5,1.2,17.95,139.0,46.43,35.15
2018,7,31,6,30,445.0,74.0,1.2,18.7,184.0,55.71,43.39
2018,7,31,6,45,453.5,88.0,1.2,19.4,222.5,65.12,51.51
2018,7,31,7,0,462.0,102.0,1.2,20.1,261.0,74.14,59.07
2018,7,31,7,15,390.0,131.0,1.25,21.1,280.5,90.83,72.92
2018,7,31,7,30,318.0,160.0,1.3,22.1,300.0,109.29,87.93
2018,7,31,7,45,341.5,174.5,1.35,23.05,341.5,117.9,94.43
2018,7,31,8,0,365.0,189.0,1.4,24.0,383.0,126.22,100.59
2018,7,31,8,15,377.5,205.0,1.4,24.95,422.5,128.66,101.84
2018,7,31,8,30,390.0,221.0,1.4,25.9,462.0,135.66,106.81
2018,7,31,8,45,469.5,217.5,1.35,26.8,529.0,133.64,104.43
2018,7,31,9,0,549.0,214.0,1.3,27.7,596.0,131.91,102.36
2018,7,31,9,15,663.5,180.5,1.35,28.6,669.5,111.87,85.68
2018,7,31,9,30,778.0,147.0,1.4,29.5,743.0,103.48,78.5
2018,7,31,9,45,808.0,140.5,1.45,30.35,784.5,98.81,74.36
2018,7,31,10,0,838.0,134.0,1.5,31.2,826.0,141.16,78.79
2018,7,31,10,15,847.5,134.5,1.6,31.7,855.0,204.04,115.25
2018,7,31,10,30,857.0,135.0,1.7,32.2,884.0,259.02,154.72
2018,7,31,10,45,865.0,135.0,1.85,32.65,907.0,314.23,198.62
2018,7,31,11,0,873.0,135.0,2.0,33.1,930.0,369.95,244.26
2018,7,31,11,15,878.5,134.5,2.1,33.35,945.5,424.76,289.34
2018,7,31,11,30,884.0,134.0,2.2,33.6,961.0,479.41,333.47
2018,7,31,11,45,887.5,133.0,2.3,33.85,968.5,532.41,375.36
2018,7,31,12,0,891.0,132.0,2.4,34.1,976.0,584.63,415.53
2018,7,31,12,15,892.0,131.5,2.5,34.2,976.0,634.69,453.4
2018,7,31,12,30,893.0,131.0,2.6,34.3,976.0,683.29,489.32
2018,7,31,12,45,893.0,129.0,2.7,34.4,967.5,728.35,522.1
2018,7,31,13,0,893.0,127.0,2.8,34.5,959.0,771.24,552.81
2018,7,31,13,15,890.5,125.5,2.9,34.45,943.0,810.19,580.05
2018,7,31,13,30,888.0,124.0,3.0,34.4,927.0,846.36,604.5
2018,7,31,13,45,884.5,121.5,3.05,34.35,904.0,877.83,625.64
2018,7,31,14,0,881.0,119.0,3.1,34.3,881.0,906.08,644.77
2018,7,31,14,15,874.5,117.0,3.15,34.1,851.5,928.73,660.82
2018,7,31,14,30,868.0,115.0,3.2,33.9,822.0,947.86,674.8
2018,7,31,14,45,860.0,112.0,3.25,33.7,786.0,960.94,685.1
2018,7,31,15,0,852.0,109.0,3.3,33.5,750.0,970.33,693.28
2018,7,31,15,15,839.0,107.0,3.3,33.5,708.5,972.17,695.91
2018,7,31,15,30,826.0,105.0,3.3,33.5,667.0,983.95,705.16
2018,7,31,15,45,811.5,101.0,3.35,32.8,621.5,974.65,703.34
2018,7,31,16,0,797.0,97.0,3.4,32.1,576.0,961.71,699.41
2018,7,31,16,15,777.5,92.5,3.4,31.55,527.0,939.56,688.72
2018,7,31,16,30,758.0,88.0,3.4,31.0,478.0,914.13,675.83
2018,7,31,16,45,731.0,83.5,3.4,30.45,427.0,878.06,655.55
2018,7,31,17,0,704.0,79.0,3.4,29.9,376.0,839.34,633.03
2018,7,31,17,15,666.5,74.0,3.3,28.95,324.5,794.23,605.78
2018,7,31,17,30,629.0,69.0,3.2,28.0,273.0,741.5,571.95
2018,7,31,17,45,575.5,62.0,3.1,27.1,223.0,669.88,522.51
2018,7,31,18,0,522.0,55.0,3.0,26.2,173.0,598.61,470.55
2018,7,31,18,15,442.0,46.5,2.9,25.2,128.5,502.77,396.73
2018,7,31,18,30,362.0,38.0,2.8,24.2,84.0,410.28,320.63
2018,7,31,18,45,237.0,25.5,2.7,23.2,50.5,275.91,190.26
2018,7,31,19,0,112.0,13.0,2.6,22.2,17.0,97.58,0.0
2018,7,31,19,15,56.0,6.5,2.45,21.65,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,1,5,15,91.0,9.5,1.2,15.6,14.0,7.47,0.0
2018,8,1,5,30,182.0,19.0,1.2,16.1,28.0,15.64,0.0
