Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,21,5,15,14.0,2.0,1.55,12.5,2.0,0.0,0.0
2018,8,21,5,30,28.0,4.0,1.7,12.8,4.0,3.15,0.0
2018,8,21,5,45,96.5,9.5,1.85,13.1,17.5,7.52,0.0
2018,8,21,6,0,165.0,15.0,2.0,13.4,31.0,11.93,4.34
2018,8,21,6,15,103.0,20.0,1.95,13.85,32.0,15.19,7.73
2018,8,21,6,30,41.0,25.0,1.9,14.3,33.0,19.98,12.2
2018,8,21,6,45,20.5,32.0,1.85,14.75,36.0,25.42,17.15
2018,8,21,7,0,0.0,39.0,1.8,15.2,39.0,29.77,21.02
2018,8,21,7,15,2.0,57.0,1.7,15.8,58.0,43.68,33.27
2018,8,21,7,30,4.0,75.0,1.6,16.4,77.0,57.63,45.34
2018,8,21,7,45,6.0,97.5,1.55,17.05,100.5,73.91,59.21
2018,8,21,8,0,8.0,120.0,1.5,17.7,124.0,89.9,72.57
2018,8,21,8,15,5.5,116.0,1.45,18.4,119.0,87.63,70.13
2018,8,21,8,30,3.0,112.0,1.4,19.1,114.0,85.14,67.57
2018,8,21,8,45,3.0,137.0,1.4,19.85,139.0,102.8,82.03
2018,8,21,9,0,3.0,162.0,1.4,20.6,164.0,120.1,95.93
2018,8,21,9,15,23.0,186.5,1.45,21.25,203.0,130.04,103.61
2018,8,21,9,30,43.0,211.0,1.5,21.9,242.0,145.14,115.47
2018,8,21,9,45,79.5,258.5,1.6,22.55,319.5,172.97,137.51
2018,8,21,10,0,116.0,306.0,1.7,23.2,397.0,191.44,142.85
2018,8,21,10,15,340.5,281.5,1.8,23.7,563.5,194.05,133.36
2018,8,21,10,30,565.0,257.0,1.9,24.2,730.0,246.81,162.43
2018,8,21,10,45,745.0,185.5,2.0,24.7,826.0,289.91,190.04
2018,8,21,11,0,925.0,114.0,2.1,25.2,922.0,358.97,241.17
2018,8,21,11,15,927.5,115.0,2.25,25.55,936.0,417.78,291.39
2018,8,21,11,30,930.0,116.0,2.4,25.9,950.0,475.96,340.36
2018,8,21,11,45,892.5,139.5,2.5,26.25,944.5,529.24,384.57
2018,8,21,12,0,855.0,163.0,2.6,26.6,939.0,582.52,426.89
2018,8,21,12,15,891.0,140.5,2.7,26.75,948.0,632.99,466.71
2018,8,21,12,30,927.0,118.0,2.8,26.9,957.0,688.4,509.15
2018,8,21,12,45,922.5,119.5,2.95,27.1,947.0,735.09,544.35
2018,8,21,13,0,918.0,121.0,3.1,27.3,937.0,779.2,577.08
2018,8,21,13,15,875.5,142.0,3.15,27.35,908.0,807.63,597.76
2018,8,21,13,30,833.0,163.0,3.2,27.4,879.0,843.59,622.6
2018,8,21,13,45,866.5,139.5,3.25,27.4,865.5,886.77,652.25
2018,8,21,14,0,900.0,116.0,3.3,27.4,852.0,915.97,672.51
2018,8,21,14,15,892.0,114.5,3.35,27.2,820.0,938.37,689.01
2018,8,21,14,30,884.0,113.0,3.4,27.0,788.0,957.04,703.26
2018,8,21,14,45,873.0,110.5,3.4,26.85,749.5,968.04,712.18
2018,8,21,15,0,862.0,108.0,3.4,26.7,711.0,975.13,718.77
2018,8,21,15,15,847.5,105.5,3.4,26.7,667.0,988.04,729.03
2018,8,21,15,30,833.0,103.0,3.4,26.7,623.0,984.04,728.25
2018,8,21,15,45,812.5,100.0,3.45,26.0,574.5,969.52,723.11
2018,8,21,16,0,792.0,97.0,3.5,25.3,526.0,951.23,715.54
2018,8,21,16,15,764.0,93.0,3.5,24.7,473.5,920.54,698.82
2018,8,21,16,30,736.0,89.0,3.5,24.1,421.0,893.65,684.54
2018,8,21,16,45,655.0,89.0,3.5,23.5,357.0,810.1,629.65
2018,8,21,17,0,574.0,89.0,3.5,22.9,293.0,724.87,571.78
2018,8,21,17,15,483.0,83.5,3.4,22.0,235.5,622.14,498.43
2018,8,21,17,30,392.0,78.0,3.3,21.1,178.0,514.25,417.53
2018,8,21,17,45,346.0,63.5,3.25,20.2,136.5,447.05,364.73
2018,8,21,18,0,300.0,49.0,3.2,19.3,95.0,381.14,309.38
2018,8,21,18,15,212.5,34.5,3.15,18.55,61.0,282.02,220.9
2018,8,21,18,30,125.0,20.0,3.1,17.8,27.0,164.06,31.92
2018,8,21,18,45,62.5,10.0,3.05,17.0,13.5,57.59,0.0
2018,8,21,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,5,15,12.0,2.0,0.8,12.35,2.0,0.0,0.0
2018,8,22,5,30,24.0,4.0,0.8,12.8,4.0,3.15,0.0
2018,8,22,5,45,105.0,17.0,0.85,13.25,25.5,12.92,0.0
2018,8,22,6,0,186.0,30.0,0.9,13.7,47.0,22.77,13.27
2018,8,22,6,15,283.0,42.0,0.75,14.3,87.5,31.99,22.46
2018,8,22,6,30,380.0,54.0,0.6,14.9,128.0,43.19,32.77
2018,8,22,6,45,190.0,62.5,0.5,15.55,99.5,46.6,35.95
2018,8,22,7,0,0.0,71.0,0.4,16.2,71.0,53.7,42.17
2018,8,22,7,15,0.0,83.0,0.55,17.05,83.0,62.62,49.75
2018,8,22,7,30,0.0,95.0,0.7,17.9,95.0,71.48,57.1
2018,8,22,7,45,0.0,108.5,0.85,18.75,108.5,81.3,65.13
2018,8,22,8,0,0.0,122.0,1.0,19.6,122.0,91.06,72.96
2018,8,22,8,15,3.0,145.0,1.1,20.45,146.5,107.1,85.98
2018,8,22,8,30,6.0,168.0,1.2,21.3,171.0,122.91,98.56
2018,8,22,8,45,8.5,186.0,1.35,22.15,191.0,135.3,108.15
2018,8,22,9,0,11.0,204.0,1.5,23.0,211.0,147.56,117.52
2018,8,22,9,15,28.0,250.5,1.65,23.75,270.5,166.4,132.17
2018,8,22,9,30,45.0,297.0,1.8,24.5,330.0,191.39,151.55
2018,8,22,9,45,148.5,324.0,1.95,25.2,439.5,195.28,153.93
2018,8,22,10,0,252.0,351.0,2.1,25.9,549.0,205.23,149.56
2018,8,22,10,15,537.5,253.5,2.2,26.45,696.0,202.71,131.26
2018,8,22,10,30,823.0,156.0,2.3,27.0,843.0,240.91,145.84
2018,8,22,10,45,876.0,134.5,2.4,27.55,882.5,300.18,191.05
2018,8,22,11,0,929.0,113.0,2.5,28.1,922.0,358.94,238.66
2018,8,22,11,15,933.0,112.5,2.55,28.4,936.5,417.61,288.35
2018,8,22,11,30,937.0,112.0,2.6,28.7,951.0,475.75,336.78
2018,8,22,11,45,939.5,111.5,2.65,29.0,957.5,532.41,382.88
2018,8,22,12,0,942.0,111.0,2.7,29.3,964.0,587.92,426.74
2018,8,22,12,15,939.5,112.0,2.75,29.4,961.5,640.25,467.38
2018,8,22,12,30,937.0,113.0,2.8,29.5,959.0,690.52,505.46
2018,8,22,12,45,933.0,114.0,2.85,29.6,948.5,737.51,540.31
2018,8,22,13,0,929.0,115.0,2.9,29.7,938.0,781.89,572.62
2018,8,22,13,15,925.0,114.0,2.95,29.6,920.0,821.74,600.92
2018,8,22,13,30,921.0,113.0,3.0,29.5,902.0,858.5,626.16
2018,8,22,13,45,915.5,112.0,3.05,29.35,877.0,890.77,648.6
2018,8,22,14,0,910.0,111.0,3.1,29.2,852.0,919.59,668.86
2018,8,22,14,15,901.5,109.5,3.2,28.95,819.5,941.64,685.47
2018,8,22,14,30,893.0,108.0,3.3,28.7,787.0,959.91,699.83
2018,8,22,14,45,882.0,106.0,3.35,28.4,748.5,971.45,709.83
2018,8,22,15,0,871.0,104.0,3.4,28.1,710.0,979.09,717.53
2018,8,22,15,15,856.5,101.0,3.4,28.1,665.5,991.15,727.17
2018,8,22,15,30,842.0,98.0,3.4,28.1,621.0,986.53,726.01
2018,8,22,15,45,822.5,95.0,3.45,27.2,572.5,972.99,722.18
2018,8,22,16,0,803.0,92.0,3.5,26.3,524.0,955.67,715.9
2018,8,22,16,15,776.5,88.5,3.5,25.6,472.0,927.07,701.0
2018,8,22,16,30,750.0,85.0,3.5,24.9,420.0,895.13,683.58
2018,8,22,16,45,713.5,80.0,3.5,24.2,366.5,855.54,660.29
2018,8,22,17,0,677.0,75.0,3.5,23.5,313.0,807.19,629.86
2018,8,22,17,15,625.0,68.5,3.4,22.5,259.5,739.92,584.38
2018,8,22,17,30,573.0,62.0,3.3,21.5,206.0,671.86,535.81
2018,8,22,17,45,495.0,53.5,3.2,20.5,156.5,576.94,463.44
2018,8,22,18,0,417.0,45.0,3.1,19.5,107.0,483.65,387.65
2018,8,22,18,15,292.5,32.5,3.0,18.75,67.5,349.52,270.28
2018,8,22,18,30,168.0,20.0,2.9,18.0,28.0,198.21,0.0
2018,8,22,18,45,84.0,10.0,2.85,17.25,14.0,74.59,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.35,12.05,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.5,12.6,5.0,3.93,0.0
2018,8,23,5,45,151.0,19.0,1.65,13.1,31.0,14.95,0.0
2018,8,23,6,0,268.0,33.0,1.8,13.6,57.0,27.2,16.72
2018,8,23,6,15,350.0,44.0,1.8,14.25,97.5,35.86,25.77
2018,8,23,6,30,432.0,55.0,1.8,14.9,138.0,44.47,33.83
2018,8,23,6,45,271.0,79.5,1.85,15.5,137.0,57.6,45.63
2018,8,23,7,0,110.0,104.0,1.9,16.1,136.0,73.99,60.03
2018,8,23,7,15,118.5,119.0,1.8,16.75,160.0,84.11,68.6
2018,8,23,7,30,127.0,134.0,1.7,17.4,184.0,93.98,76.76
2018,8,23,7,45,80.0,159.0,1.65,18.1,192.0,111.37,91.18
2018,8,23,8,0,33.0,184.0,1.6,18.8,200.0,125.79,102.78
2018,8,23,8,15,51.0,212.5,1.55,19.6,240.5,142.92,116.43
2018,8,23,8,30,69.0,241.0,1.5,20.4,281.0,159.59,129.44
2018,8,23,8,45,100.5,265.5,1.5,21.15,328.5,174.17,140.58
2018,8,23,9,0,132.0,290.0,1.5,21.9,376.0,179.23,143.84
2018,8,23,9,15,311.5,270.0,1.6,22.45,490.5,163.76,130.62
2018,8,23,9,30,491.0,250.0,1.7,23.0,605.0,146.94,116.45
2018,8,23,9,45,653.0,201.0,1.75,23.6,698.0,120.85,94.72
2018,8,23,10,0,815.0,152.0,1.8,24.2,791.0,127.9,81.58
2018,8,23,10,15,823.0,154.5,1.9,24.7,820.0,184.54,107.66
2018,8,23,10,30,831.0,157.0,2.0,25.2,849.0,242.33,147.54
2018,8,23,10,45,836.0,159.0,2.1,25.7,870.5,300.02,193.5
2018,8,23,11,0,841.0,161.0,2.2,26.2,892.0,358.07,241.89
2018,8,23,11,15,843.5,163.0,2.3,26.6,906.0,415.37,290.05
2018,8,23,11,30,846.0,165.0,2.4,27.0,920.0,472.3,337.1
2018,8,23,11,45,846.0,166.0,2.55,27.35,925.5,526.77,381.42
2018,8,23,12,0,846.0,167.0,2.7,27.7,931.0,580.09,423.67
2018,8,23,12,15,839.5,170.5,2.8,27.8,927.5,630.16,462.71
2018,8,23,12,30,833.0,174.0,2.9,27.9,924.0,678.06,499.22
2018,8,23,12,45,822.5,178.0,3.05,28.0,911.5,721.29,531.84
2018,8,23,13,0,812.0,182.0,3.2,28.1,899.0,761.58,561.82
2018,8,23,13,15,806.0,181.0,3.25,28.0,881.0,798.05,588.83
2018,8,23,13,30,800.0,180.0,3.3,27.9,863.0,831.42,613.43
2018,8,23,13,45,791.0,178.5,3.4,27.8,837.5,858.59,633.51
2018,8,23,14,0,782.0,177.0,3.5,27.7,812.0,882.18,650.8
2018,8,23,14,15,770.5,174.5,3.55,27.45,779.5,907.62,669.61
2018,8,23,14,30,759.0,172.0,3.6,27.2,747.0,921.29,680.69
2018,8,23,14,45,744.0,168.5,3.7,26.9,708.5,926.74,686.99
2018,8,23,15,0,729.0,165.0,3.8,26.6,670.0,928.27,690.89
2018,8,23,15,15,711.0,160.0,3.8,26.6,626.5,921.34,687.91
2018,8,23,15,30,693.0,155.0,3.8,26.6,583.0,910.57,682.53
2018,8,23,15,45,668.5,149.0,3.8,25.7,535.0,888.47,671.91
2018,8,23,16,0,644.0,143.0,3.8,24.8,487.0,862.77,658.77
2018,8,23,16,15,612.0,136.0,3.8,24.15,436.5,825.05,636.31
2018,8,23,16,30,580.0,129.0,3.8,23.5,386.0,784.23,611.21
2018,8,23,16,45,539.0,119.5,3.8,22.8,334.5,721.36,569.37
2018,8,23,17,0,498.0,110.0,3.8,22.1,283.0,666.61,532.22
2018,8,23,17,15,445.0,97.5,3.75,21.2,232.5,595.42,481.06
2018,8,23,17,30,392.0,85.0,3.7,20.3,182.0,524.5,427.6
2018,8,23,17,45,322.5,68.5,3.6,19.4,135.5,433.61,355.16
2018,8,23,18,0,253.0,52.0,3.5,18.5,89.0,345.37,280.69
2018,8,23,18,15,168.0,34.0,3.45,17.85,54.5,245.2,188.23
2018,8,23,18,30,83.0,16.0,3.4,17.2,20.0,117.66,0.0
2018,8,23,18,45,41.5,8.0,3.3,16.5,10.0,6.29,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,24,5,15,8.5,1.5,1.7,11.75,1.5,0.0,0.0
2018,8,24,5,30,17.0,3.0,1.9,12.1,3.0,0.0,0.0
2018,8,24,5,45,77.0,16.5,2.1,12.4,22.5,12.98,0.0
2018,8,24,6,0,137.0,30.0,2.3,12.7,42.0,22.56,12.78
2018,8,24,6,15,264.0,47.0,2.3,13.2,90.0,35.38,25.42
2018,8,24,6,30,391.0,64.0,2.3,13.7,138.0,48.25,37.33
2018,8,24,6,45,275.0,79.0,2.25,14.2,139.0,57.32,45.61
2018,8,24,7,0,159.0,94.0,2.2,14.7,140.0,66.8,54.0
2018,8,24,7,15,105.0,116.5,2.15,15.35,149.5,82.4,67.51
2018,8,24,7,30,51.0,139.0,2.1,16.0,159.0,97.9,80.64
2018,8,24,7,45,58.0,167.0,2.05,16.65,192.5,115.34,95.17
2018,8,24,8,0,65.0,195.0,2.0,17.3,226.0,132.29,109.01
2018,8,24,8,15,216.0,202.5,1.95,18.05,323.0,130.3,106.57
2018,8,24,8,30,367.0,210.0,1.9,18.8,420.0,137.28,111.76
2018,8,24,8,45,562.0,176.0,1.85,19.5,527.5,115.53,92.85
2018,8,24,9,0,757.0,142.0,1.8,20.2,635.0,97.75,77.47
2018,8,24,9,15,780.0,144.0,1.8,20.95,680.0,97.8,77.09
2018,8,24,9,30,803.0,146.0,1.8,21.7,725.0,106.39,83.8
2018,8,24,9,45,801.0,155.5,1.85,22.4,757.0,110.06,86.41
2018,8,24,10,0,799.0,165.0,1.9,23.1,789.0,133.85,87.37
2018,8,24,10,15,809.0,166.5,2.0,23.7,818.5,189.34,112.5
2018,8,24,10,30,819.0,168.0,2.1,24.3,848.0,246.24,151.59
2018,8,24,10,45,826.0,169.0,2.25,24.85,870.0,303.3,197.03
2018,8,24,11,0,833.0,170.0,2.4,25.4,892.0,360.94,245.17
2018,8,24,11,15,837.5,171.0,2.5,25.8,906.5,418.06,293.29
2018,8,24,11,30,842.0,172.0,2.6,26.2,921.0,475.02,340.53
2018,8,24,11,45,845.0,170.5,2.7,26.6,927.0,529.14,384.56
2018,8,24,12,0,848.0,169.0,2.8,27.0,933.0,582.32,426.68
2018,8,24,12,15,846.0,170.5,2.95,27.2,931.0,633.67,466.79
2018,8,24,12,30,844.0,172.0,3.1,27.4,929.0,683.2,504.61
2018,8,24,12,45,839.5,172.0,3.2,27.6,918.0,727.78,537.98
2018,8,24,13,0,835.0,172.0,3.3,27.8,907.0,769.77,568.89
2018,8,24,13,15,831.5,170.0,3.4,27.7,889.5,808.01,597.47
2018,8,24,13,30,828.0,168.0,3.5,27.6,872.0,843.26,623.72
2018,8,24,13,45,822.0,165.0,3.55,27.5,847.0,872.33,644.35
2018,8,24,14,0,816.0,162.0,3.6,27.4,822.0,897.9,662.7
2018,8,24,14,15,806.5,159.0,3.65,27.15,789.5,916.72,677.09
2018,8,24,14,30,797.0,156.0,3.7,26.9,757.0,931.69,689.13
2018,8,24,14,45,784.0,152.5,3.75,26.6,718.5,938.98,696.39
2018,8,24,15,0,771.0,149.0,3.8,26.3,680.0,951.11,707.18
2018,8,24,15,15,753.5,144.0,3.8,26.3,635.5,945.01,704.74
2018,8,24,15,30,736.0,139.0,3.8,26.3,591.0,934.99,699.95
2018,8,24,15,45,713.5,134.5,3.8,25.45,543.5,916.79,692.06
2018,8,24,16,0,691.0,130.0,3.8,24.6,496.0,894.99,681.7
2018,8,24,16,15,661.5,123.0,3.75,24.0,445.0,859.81,660.93
2018,8,24,16,30,632.0,116.0,3.7,23.4,394.0,821.52,637.65
2018,8,24,16,45,592.0,108.0,3.65,22.8,341.5,768.85,603.35
2018,8,24,17,0,552.0,100.0,3.6,22.2,289.0,713.88,566.25
2018,8,24,17,15,497.0,89.0,3.5,21.3,237.0,633.36,508.71
2018,8,24,17,30,442.0,78.0,3.4,20.4,185.0,561.41,454.96
2018,8,24,17,45,366.5,64.0,3.25,19.5,138.0,467.25,380.42
2018,8,24,18,0,291.0,50.0,3.1,18.6,91.0,376.41,304.42
2018,8,24,18,15,193.0,33.0,3.05,17.95,55.5,266.09,201.16
2018,8,24,18,30,95.0,16.0,3.0,17.3,20.0,90.87,0.0
2018,8,24,18,45,47.5,8.0,2.9,16.6,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,25,5,15,13.5,2.5,1.05,11.25,2.0,0.0,0.0
2018,8,25,5,30,27.0,5.0,1.2,11.7,4.0,0.0,0.0
2018,8,25,5,45,120.5,17.5,1.35,12.2,26.0,13.77,0.0
2018,8,25,6,0,214.0,30.0,1.5,12.7,48.0,22.84,12.81
2018,8,25,6,15,195.5,35.0,1.5,13.3,60.5,26.49,17.61
2018,8,25,6,30,177.0,40.0,1.5,13.9,73.0,29.87,20.99
2018,8,25,6,45,90.0,46.0,1.5,14.5,63.0,34.38,25.16
2018,8,25,7,0,3.0,52.0,1.5,15.1,53.0,39.83,30.01
2018,8,25,7,15,33.5,98.0,1.4,15.95,111.0,71.76,58.04
2018,8,25,7,30,64.0,144.0,1.3,16.8,169.0,100.88,82.94
2018,8,25,7,45,90.0,168.0,1.25,17.6,208.5,116.4,95.63
2018,8,25,8,0,116.0,192.0,1.2,18.4,248.0,127.56,104.38
2018,8,25,8,15,195.5,202.0,1.15,19.3,308.0,135.42,110.19
2018,8,25,8,30,275.0,212.0,1.1,20.2,368.0,136.16,110.0
2018,8,25,8,45,247.5,234.5,1.1,21.1,384.0,146.48,117.78
2018,8,25,9,0,220.0,257.0,1.1,22.0,400.0,156.13,124.88
2018,8,25,9,15,205.5,287.0,1.15,22.75,427.0,180.14,143.62
2018,8,25,9,30,191.0,317.0,1.2,23.5,454.0,193.67,153.65
2018,8,25,9,45,193.0,343.5,1.25,24.25,488.0,205.41,162.19
2018,8,25,10,0,195.0,370.0,1.3,25.0,522.0,224.2,165.32
2018,8,25,10,15,211.0,384.0,1.45,25.65,554.0,253.71,182.02
2018,8,25,10,30,227.0,398.0,1.6,26.3,586.0,285.66,203.44
2018,8,25,10,45,304.0,389.0,1.7,26.95,647.5,311.56,219.76
2018,8,25,11,0,381.0,380.0,1.8,27.6,709.0,358.17,252.93
2018,8,25,11,15,420.5,375.0,1.95,27.95,743.5,396.23,282.28
2018,8,25,11,30,460.0,370.0,2.1,28.3,778.0,446.09,320.35
2018,8,25,11,45,483.0,365.5,2.2,28.65,796.5,492.37,355.68
2018,8,25,12,0,506.0,361.0,2.3,29.0,815.0,540.37,391.73
2018,8,25,12,15,610.0,303.0,2.45,29.05,849.5,596.08,434.0
2018,8,25,12,30,714.0,245.0,2.6,29.1,884.0,661.18,482.76
2018,8,25,12,45,701.0,248.5,2.75,29.2,870.0,699.63,511.43
2018,8,25,13,0,688.0,252.0,2.9,29.3,856.0,735.08,537.66
2018,8,25,13,15,734.5,220.5,3.05,29.05,853.5,783.47,574.27
2018,8,25,13,30,781.0,189.0,3.2,28.8,851.0,830.45,609.77
2018,8,25,13,45,791.5,177.5,3.3,28.6,831.5,857.59,630.5
2018,8,25,14,0,802.0,166.0,3.4,28.4,812.0,889.05,653.26
2018,8,25,14,15,787.0,164.5,3.45,27.9,777.5,903.93,665.57
2018,8,25,14,30,772.0,163.0,3.5,27.4,743.0,923.25,681.17
2018,8,25,14,45,719.5,172.0,3.6,26.95,690.5,906.4,672.87
2018,8,25,15,0,667.0,181.0,3.7,26.5,638.0,884.1,661.12
2018,8,25,15,15,577.0,194.5,3.7,26.5,571.5,814.77,615.09
2018,8,25,15,30,487.0,208.0,3.7,26.5,505.0,752.2,571.76
2018,8,25,15,45,577.5,168.5,3.75,25.25,493.0,806.91,617.47
2018,8,25,16,0,668.0,129.0,3.8,24.0,481.0,870.08,666.93
2018,8,25,16,15,666.0,116.5,3.75,23.3,437.0,856.07,660.48
2018,8,25,16,30,664.0,104.0,3.7,22.6,393.0,838.67,652.09
2018,8,25,16,45,628.0,96.0,3.65,21.9,341.0,789.86,620.75
2018,8,25,17,0,592.0,88.0,3.6,21.2,289.0,738.81,586.82
2018,8,25,17,15,530.0,78.5,3.45,20.35,235.0,659.12,529.7
2018,8,25,17,30,468.0,69.0,3.3,19.5,181.0,579.07,469.53
2018,8,25,17,45,388.5,57.0,3.2,18.7,134.0,480.69,391.54
2018,8,25,18,0,309.0,45.0,3.1,17.9,87.0,384.13,310.52
2018,8,25,18,15,207.0,30.0,2.95,17.25,53.0,271.95,202.17
2018,8,25,18,30,105.0,15.0,2.8,16.6,19.0,98.16,0.0
2018,8,25,18,45,52.5,7.5,2.7,15.95,9.5,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,26,5,15,21.0,3.0,1.1,10.85,2.5,0.0,0.0
2018,8,26,5,30,42.0,6.0,1.3,11.3,5.0,0.0,0.0
2018,8,26,5,45,178.0,18.0,1.45,11.75,30.5,14.16,0.0
2018,8,26,6,0,314.0,30.0,1.6,12.2,56.0,24.94,14.25
2018,8,26,6,15,421.5,39.5,1.6,12.85,101.5,32.68,23.02
2018,8,26,6,30,529.0,49.0,1.6,13.5,147.0,40.55,30.5
2018,8,26,6,45,321.0,55.0,1.65,14.15,120.0,41.51,31.56
2018,8,26,7,0,113.0,61.0,1.7,14.8,93.0,44.83,34.5
2018,8,26,7,15,88.5,80.5,1.7,15.7,109.0,59.81,47.57
2018,8,26,7,30,64.0,100.0,1.7,16.6,125.0,72.32,58.19
2018,8,26,7,45,84.5,129.0,1.7,17.5,166.5,90.88,73.83
2018,8,26,8,0,105.0,158.0,1.7,18.4,208.0,108.68,88.49
2018,8,26,8,15,252.5,174.0,1.75,19.25,312.5,115.39,93.53
2018,8,26,8,30,400.0,190.0,1.8,20.1,417.0,121.13,97.71
2018,8,26,8,45,640.0,141.0,1.8,20.95,539.0,96.11,76.1
2018,8,26,9,0,880.0,92.0,1.8,21.8,661.0,87.08,68.1
2018,8,26,9,15,905.5,90.0,1.85,22.5,708.0,86.66,67.38
2018,8,26,9,30,931.0,88.0,1.9,23.2,755.0,86.23,66.67
2018,8,26,9,45,941.5,88.0,1.95,23.95,791.5,86.46,66.52
2018,8,26,10,0,952.0,88.0,2.0,24.7,828.0,107.06,64.52
2018,8,26,10,15,959.5,88.5,2.1,25.25,857.5,168.8,90.78
2018,8,26,10,30,967.0,89.0,2.2,25.8,887.0,231.29,133.41
2018,8,26,10,45,972.5,89.0,2.3,26.4,909.5,293.53,183.21
2018,8,26,11,0,978.0,89.0,2.4,27.0,932.0,355.8,235.67
2018,8,26,11,15,981.5,89.0,2.5,27.4,946.5,417.15,287.94
2018,8,26,11,30,985.0,89.0,2.6,27.8,961.0,477.82,338.79
2018,8,26,11,45,987.0,89.0,2.65,28.25,967.5,536.86,386.89
2018,8,26,12,0,989.0,89.0,2.7,28.7,974.0,594.56,432.45
2018,8,26,12,15,986.5,90.5,2.8,28.85,971.5,649.27,475.16
2018,8,26,12,30,984.0,92.0,2.9,29.0,969.0,701.79,515.15
2018,8,26,12,45,979.5,92.5,3.0,29.15,957.5,749.7,551.0
2018,8,26,13,0,975.0,93.0,3.1,29.3,946.0,794.76,584.13
2018,8,26,13,15,971.5,92.5,3.2,29.2,928.0,836.64,613.54
2018,8,26,13,30,968.0,92.0,3.3,29.1,910.0,875.34,640.45
2018,8,26,13,45,963.0,91.0,3.4,29.05,884.0,908.96,663.91
2018,8,26,14,0,958.0,90.0,3.5,29.0,858.0,938.99,685.12
2018,8,26,14,15,950.0,88.5,3.6,28.7,824.5,962.1,702.63
2018,8,26,14,30,942.0,87.0,3.7,28.4,791.0,981.27,717.8
2018,8,26,14,45,931.5,85.5,3.75,28.1,751.5,994.1,728.74
2018,8,26,15,0,921.0,84.0,3.8,27.8,712.0,1002.9,737.31
2018,8,26,15,15,907.5,82.0,3.8,27.8,667.0,1004.17,739.94
2018,8,26,15,30,894.0,80.0,3.8,27.8,622.0,1001.45,740.2
2018,8,26,15,45,875.0,77.5,3.9,26.75,572.0,988.73,737.71
2018,8,26,16,0,856.0,75.0,4.0,25.7,522.0,972.27,732.77
2018,8,26,16,15,830.5,72.0,3.95,24.95,469.0,957.16,726.95
2018,8,26,16,30,805.0,69.0,3.9,24.2,416.0,926.54,710.25
2018,8,26,16,45,769.0,65.5,3.9,23.45,361.5,881.75,683.4
2018,8,26,17,0,733.0,62.0,3.9,22.7,307.0,834.4,653.65
2018,8,26,17,15,650.0,59.0,3.75,21.65,248.0,747.73,593.39
2018,8,26,17,30,567.0,56.0,3.6,20.6,189.0,655.48,525.73
2018,8,26,17,45,487.0,46.5,3.5,19.6,140.0,558.09,449.82
2018,8,26,18,0,407.0,37.0,3.4,18.6,91.0,463.33,370.51
2018,8,26,18,15,276.5,26.0,3.3,17.8,55.5,323.75,233.49
2018,8,26,18,30,146.0,15.0,3.2,17.0,20.0,131.63,0.0
2018,8,26,18,45,73.0,7.5,3.15,16.2,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,5,15,3.5,0.5,1.8,12.05,0.5,0.0,0.0
2018,8,27,5,30,7.0,1.0,1.9,12.3,1.0,0.0,0.0
2018,8,27,5,45,73.5,8.5,1.95,12.6,14.0,6.69,0.0
2018,8,27,6,0,140.0,16.0,2.0,12.9,27.0,12.69,4.28
2018,8,27,6,15,250.5,26.5,1.95,13.4,65.0,21.22,12.93
2018,8,27,6,30,361.0,37.0,1.9,13.9,103.0,29.82,20.91
2018,8,27,6,45,225.5,31.5,1.85,14.4,77.5,24.19,16.05
2018,8,27,7,0,90.0,26.0,1.8,14.9,52.0,19.0,11.41
2018,8,27,7,15,45.0,29.0,1.75,15.6,42.0,21.69,13.76
2018,8,27,7,30,0.0,32.0,1.7,16.3,32.0,24.41,16.07
2018,8,27,7,45,0.0,45.0,1.65,17.0,45.0,34.42,24.76
2018,8,27,8,0,0.0,58.0,1.6,17.7,58.0,44.46,33.34
2018,8,27,8,15,0.0,80.5,1.6,18.4,80.5,61.89,48.17
2018,8,27,8,30,0.0,103.0,1.6,19.1,103.0,78.63,62.14
2018,8,27,8,45,1.0,124.5,1.6,19.85,125.0,94.02,74.74
2018,8,27,9,0,2.0,146.0,1.6,20.6,147.0,109.15,86.94
2018,8,27,9,15,4.0,162.0,1.75,21.2,164.5,120.38,95.82
2018,8,27,9,30,6.0,178.0,1.9,21.8,182.0,131.48,104.52
2018,8,27,9,45,38.0,221.0,2.0,22.4,250.0,150.76,119.82
2018,8,27,10,0,70.0,264.0,2.1,23.0,318.0,178.35,134.33
2018,8,27,10,15,133.0,299.5,2.25,23.45,407.0,202.8,148.69
2018,8,27,10,30,196.0,335.0,2.4,23.9,496.0,247.52,178.98
2018,8,27,10,45,348.5,313.0,2.6,24.35,608.5,279.75,197.77
2018,8,27,11,0,501.0,291.0,2.8,24.8,721.0,334.64,236.39
2018,8,27,11,15,705.5,205.0,2.9,25.15,821.5,389.06,276.19
2018,8,27,11,30,910.0,119.0,3.0,25.5,922.0,466.74,335.67
2018,8,27,11,45,922.0,113.5,3.15,25.8,932.0,523.31,382.57
2018,8,27,12,0,934.0,108.0,3.3,26.1,942.0,579.43,428.04
2018,8,27,12,15,928.5,111.0,3.4,26.25,938.0,631.19,469.27
2018,8,27,12,30,923.0,114.0,3.5,26.4,934.0,680.67,507.73
2018,8,27,12,45,913.5,117.5,3.6,26.5,921.5,725.39,542.0
2018,8,27,13,0,904.0,121.0,3.7,26.6,909.0,767.13,573.46
2018,8,27,13,15,898.0,120.5,3.8,26.5,890.0,805.01,601.76
2018,8,27,13,30,892.0,120.0,3.9,26.4,871.0,839.71,626.59
2018,8,27,13,45,884.0,119.0,4.0,26.3,844.5,868.98,647.78
2018,8,27,14,0,876.0,118.0,4.1,26.2,818.0,894.7,666.7
2018,8,27,14,15,865.5,116.5,4.1,25.95,784.5,914.06,681.38
2018,8,27,14,30,855.0,115.0,4.1,25.7,751.0,929.63,693.7
2018,8,27,14,45,841.5,112.5,4.15,25.45,711.5,950.17,709.88
2018,8,27,15,0,828.0,110.0,4.2,25.2,672.0,954.39,715.19
2018,8,27,15,15,787.5,115.0,4.2,25.2,621.0,936.67,704.89
2018,8,27,15,30,747.0,120.0,4.2,25.2,570.0,921.69,696.72
2018,8,27,15,45,704.5,120.5,4.15,24.35,517.0,889.4,678.62
2018,8,27,16,0,662.0,121.0,4.1,23.5,464.0,853.42,657.78
2018,8,27,16,15,539.0,131.5,4.0,22.95,392.0,733.3,574.81
2018,8,27,16,30,416.0,142.0,3.9,22.4,320.0,625.93,498.09
2018,8,27,16,45,355.5,130.0,3.8,21.85,267.5,552.03,444.24
2018,8,27,17,0,295.0,118.0,3.7,21.3,215.0,454.28,370.34
2018,8,27,17,15,256.0,100.0,3.55,20.6,173.5,394.07,323.79
2018,8,27,17,30,217.0,82.0,3.4,19.9,132.0,334.01,275.3
2018,8,27,17,45,230.0,61.5,3.25,19.2,102.0,339.07,277.84
2018,8,27,18,0,243.0,41.0,3.1,18.5,72.0,319.47,257.57
2018,8,27,18,15,168.5,26.5,3.0,18.0,43.5,227.04,156.86
2018,8,27,18,30,94.0,12.0,2.9,17.5,15.0,86.43,0.0
2018,8,27,18,45,47.0,6.0,2.85,16.95,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,13.3,3.0,2.36,0.0
2018,8,28,6,0,0.0,6.0,2.4,13.5,6.0,4.54,0.0
2018,8,28,6,15,0.0,10.5,2.4,13.95,10.5,7.96,1.29
2018,8,28,6,30,0.0,15.0,2.4,14.4,15.0,11.39,4.48
2018,8,28,6,45,0.0,20.5,2.4,14.8,20.5,15.59,8.31
2018,8,28,7,0,0.0,26.0,2.4,15.2,26.0,19.8,12.1
2018,8,28,7,15,0.0,32.0,2.35,15.75,32.0,24.4,16.15
2018,8,28,7,30,0.0,38.0,2.3,16.3,38.0,29.02,20.15
2018,8,28,7,45,0.0,50.0,2.25,16.85,50.0,38.26,28.15
2018,8,28,8,0,0.0,62.0,2.2,17.4,62.0,47.54,36.07
2018,8,28,8,15,0.0,82.0,2.2,18.05,82.0,63.05,49.24
2018,8,28,8,30,0.0,102.0,2.2,18.7,102.0,77.9,61.64
2018,8,28,8,45,0.0,119.5,2.2,19.3,119.5,90.49,71.97
2018,8,28,9,0,0.0,137.0,2.2,19.9,137.0,102.92,82.02
2018,8,28,9,15,2.5,156.0,2.25,20.45,158.0,116.26,92.76
2018,8,28,9,30,5.0,175.0,2.3,21.0,179.0,129.43,103.24
2018,8,28,9,45,9.0,206.5,2.35,21.55,213.5,150.59,120.18
2018,8,28,10,0,13.0,238.0,2.4,22.1,248.0,171.9,130.81
2018,8,28,10,15,52.0,295.5,2.5,22.5,338.0,202.15,151.96
2018,8,28,10,30,91.0,353.0,2.6,22.9,428.0,249.16,185.49
2018,8,28,10,45,373.0,288.0,2.7,23.3,606.0,263.05,185.1
2018,8,28,11,0,655.0,223.0,2.8,23.7,784.0,335.41,233.5
2018,8,28,11,15,770.5,173.0,2.9,24.0,843.5,394.02,279.74
2018,8,28,11,30,886.0,123.0,3.0,24.3,903.0,458.98,331.89
2018,8,28,11,45,920.0,106.5,3.1,24.55,921.0,517.0,379.92
2018,8,28,12,0,954.0,90.0,3.2,24.8,939.0,575.98,427.7
2018,8,28,12,15,955.0,89.0,3.25,24.95,937.0,628.96,470.01
2018,8,28,12,30,956.0,88.0,3.3,25.1,935.0,679.99,509.77
2018,8,28,12,45,956.5,86.5,3.35,25.25,925.5,728.09,546.47
2018,8,28,13,0,957.0,85.0,3.4,25.4,916.0,773.72,580.63
2018,8,28,13,15,954.5,84.0,3.45,25.4,898.5,814.82,609.59
2018,8,28,13,30,952.0,83.0,3.5,25.4,881.0,852.84,636.13
2018,8,28,13,45,947.5,82.0,3.55,25.35,856.0,885.93,659.46
2018,8,28,14,0,943.0,81.0,3.6,25.3,831.0,915.51,680.51
2018,8,28,14,15,936.0,79.5,3.6,25.15,798.5,938.68,697.36
2018,8,28,14,30,929.0,78.0,3.6,25.0,766.0,958.02,711.83
2018,8,28,14,45,920.5,76.5,3.55,24.8,728.0,972.07,722.77
2018,8,28,15,0,912.0,75.0,3.5,24.6,690.0,982.2,731.33
2018,8,28,15,15,898.5,73.0,3.5,24.6,645.5,982.92,733.61
2018,8,28,15,30,885.0,71.0,3.5,24.6,601.0,979.7,733.51
2018,8,28,15,45,868.0,68.5,3.4,24.0,552.5,968.5,729.25
2018,8,28,16,0,851.0,66.0,3.3,23.4,504.0,953.61,722.63
2018,8,28,16,15,827.5,63.5,3.25,22.95,452.5,928.77,709.11
2018,8,28,16,30,804.0,61.0,3.2,22.5,401.0,900.83,693.28
2018,8,28,16,45,770.5,57.5,3.1,22.05,347.5,870.15,674.74
2018,8,28,17,0,737.0,54.0,3.0,21.6,294.0,825.37,645.33
2018,8,28,17,15,686.0,49.5,2.85,20.9,241.0,760.35,600.0
2018,8,28,17,30,635.0,45.0,2.7,20.2,188.0,694.33,551.18
2018,8,28,17,45,550.5,39.0,2.6,19.5,139.0,595.15,473.86
2018,8,28,18,0,466.0,33.0,2.5,18.8,90.0,509.34,400.35
2018,8,28,18,15,309.0,23.0,2.45,18.25,53.5,340.87,220.94
2018,8,28,18,30,152.0,13.0,2.4,17.7,17.0,134.46,0.0
2018,8,28,18,45,76.0,6.5,2.35,17.15,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,29,5,15,11.5,1.5,1.4,12.85,1.0,0.0,0.0
2018,8,29,5,30,23.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,166.5,14.5,1.55,13.5,26.0,11.41,0.0
2018,8,29,6,0,310.0,26.0,1.6,13.8,50.0,21.6,10.44
2018,8,29,6,15,378.0,36.5,1.55,14.3,88.0,30.05,20.46
2018,8,29,6,30,446.0,47.0,1.5,14.8,126.0,38.39,28.36
2018,8,29,6,45,489.5,59.5,1.5,15.3,173.5,47.93,37.07
2018,8,29,7,0,533.0,72.0,1.5,15.8,221.0,57.17,45.27
2018,8,29,7,15,592.5,77.0,1.45,16.45,274.5,60.79,48.29
2018,8,29,7,30,652.0,82.0,1.4,17.1,328.0,64.52,51.28
2018,8,29,7,45,663.5,92.5,1.3,17.7,375.0,71.2,56.77
2018,8,29,8,0,675.0,103.0,1.2,18.3,422.0,77.51,61.84
2018,8,29,8,15,769.0,89.0,1.25,18.95,490.0,75.19,59.45
2018,8,29,8,30,863.0,75.0,1.3,19.6,558.0,75.5,59.35
2018,8,29,8,45,879.5,77.0,1.35,20.3,605.0,77.62,60.77
2018,8,29,9,0,896.0,79.0,1.4,21.0,652.0,79.61,62.08
2018,8,29,9,15,907.5,81.5,1.45,21.45,694.0,81.65,63.5
2018,8,29,9,30,919.0,84.0,1.5,21.9,736.0,83.54,64.8
2018,8,29,9,45,926.5,86.0,1.6,22.4,771.5,84.88,65.64
2018,8,29,10,0,934.0,88.0,1.7,22.9,807.0,103.42,64.0
2018,8,29,10,15,941.0,88.5,1.85,23.25,836.0,164.2,89.13
2018,8,29,10,30,948.0,89.0,2.0,23.6,865.0,225.66,131.05
2018,8,29,10,45,953.0,90.0,2.15,23.9,887.0,287.44,180.96
2018,8,29,11,0,958.0,91.0,2.3,24.2,909.0,349.24,233.77
2018,8,29,11,15,961.0,91.0,2.4,24.3,923.0,409.43,286.0
2018,8,29,11,30,964.0,91.0,2.5,24.4,937.0,468.88,336.93
2018,8,29,11,45,958.0,96.0,2.65,24.55,941.0,526.81,385.59
2018,8,29,12,0,952.0,101.0,2.8,24.7,945.0,582.78,431.39
2018,8,29,12,15,959.0,96.0,2.85,24.85,944.5,636.34,473.92
2018,8,29,12,30,966.0,91.0,2.9,25.0,944.0,688.29,514.17
2018,8,29,12,45,964.0,91.0,2.95,25.2,934.0,736.58,550.64
2018,8,29,13,0,962.0,91.0,3.0,25.4,924.0,782.23,584.43
2018,8,29,13,15,890.0,124.5,3.05,25.6,882.5,801.59,598.03
2018,8,29,13,30,818.0,158.0,3.1,25.8,841.0,824.7,614.02
2018,8,29,13,45,884.0,121.5,3.15,26.0,839.0,870.47,645.36
2018,8,29,14,0,950.0,85.0,3.2,26.2,837.0,925.23,682.37
2018,8,29,14,15,903.5,101.0,3.25,26.15,792.5,931.61,687.72
2018,8,29,14,30,857.0,117.0,3.3,26.1,748.0,944.93,698.27
2018,8,29,14,45,849.0,111.0,3.35,26.05,708.5,954.49,706.45
2018,8,29,15,0,841.0,105.0,3.4,26.0,669.0,960.01,712.18
2018,8,29,15,15,849.5,93.5,3.4,26.0,630.5,958.74,713.12
2018,8,29,15,30,858.0,82.0,3.4,26.0,592.0,965.93,719.99
2018,8,29,15,45,782.5,92.5,3.45,25.45,528.0,925.2,696.48
2018,8,29,16,0,707.0,103.0,3.5,24.9,464.0,874.81,666.21
2018,8,29,16,15,550.5,121.0,3.5,24.35,384.0,742.92,576.9
2018,8,29,16,30,394.0,139.0,3.5,23.8,304.0,599.8,474.73
2018,8,29,16,45,339.5,123.5,3.5,23.25,252.0,527.61,422.85
2018,8,29,17,0,285.0,108.0,3.5,22.7,200.0,430.29,349.68
2018,8,29,17,15,382.0,81.5,3.45,21.95,180.5,511.2,415.35
2018,8,29,17,30,479.0,55.0,3.4,21.2,161.0,569.69,459.59
2018,8,29,17,45,375.0,46.5,3.3,20.45,115.5,454.13,366.69
2018,8,29,18,0,271.0,38.0,3.2,19.7,70.0,340.01,270.29
2018,8,29,18,15,165.5,24.5,3.2,19.15,41.0,216.12,127.74
2018,8,29,18,30,60.0,11.0,3.2,18.6,12.0,57.59,0.0
2018,8,29,18,45,30.0,5.5,3.2,18.05,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,5,45,5.0,5.0,1.45,14.2,5.5,3.93,0.0
2018,8,30,6,0,10.0,10.0,1.6,14.5,11.0,7.86,0.01
2018,8,30,6,15,5.0,13.0,1.65,14.9,13.5,10.21,3.2
2018,8,30,6,30,0.0,16.0,1.7,15.3,16.0,12.15,5.11
2018,8,30,6,45,0.0,27.0,1.75,15.65,27.0,20.56,12.71
2018,8,30,7,0,0.0,38.0,1.8,16.0,38.0,29.0,20.26
2018,8,30,7,15,0.0,58.5,1.75,16.4,58.5,44.81,34.22
2018,8,30,7,30,0.0,79.0,1.7,16.8,79.0,60.2,47.59
2018,8,30,7,45,32.0,113.5,1.65,17.15,128.5,82.94,67.13
2018,8,30,8,0,64.0,148.0,1.6,17.5,178.0,105.49,86.14
2018,8,30,8,15,151.0,180.0,1.5,17.9,261.5,122.4,100.03
2018,8,30,8,30,238.0,212.0,1.4,18.3,345.0,135.47,110.48
2018,8,30,8,45,380.5,208.0,1.35,18.7,441.0,129.29,104.72
2018,8,30,9,0,523.0,204.0,1.3,19.1,537.0,128.9,103.93
2018,8,30,9,15,672.5,165.5,1.25,19.8,622.5,107.9,85.86
2018,8,30,9,30,822.0,127.0,1.2,20.5,708.0,96.12,75.65
2018,8,30,9,45,669.0,190.5,1.2,21.15,679.0,117.05,92.63
2018,8,30,10,0,516.0,254.0,1.2,21.8,650.0,157.68,112.85
2018,8,30,10,15,455.5,300.0,1.3,22.4,659.0,214.58,146.07
2018,8,30,10,30,395.0,346.0,1.4,23.0,668.0,275.35,191.48
2018,8,30,10,45,477.5,319.5,1.55,23.6,719.0,305.03,211.24
2018,8,30,11,0,560.0,293.0,1.7,24.2,770.0,352.66,246.95
2018,8,30,11,15,688.5,232.5,1.9,24.6,828.0,400.04,283.35
2018,8,30,11,30,817.0,172.0,2.1,25.0,886.0,462.63,332.4
2018,8,30,11,45,868.0,144.0,2.35,25.4,907.0,517.21,377.04
2018,8,30,12,0,919.0,116.0,2.6,25.8,928.0,576.1,424.22
2018,8,30,12,15,916.0,117.5,2.75,26.0,925.0,627.66,465.13
2018,8,30,12,30,913.0,119.0,2.9,26.2,922.0,677.13,503.5
2018,8,30,12,45,907.5,119.5,3.1,26.4,910.0,721.8,537.87
2018,8,30,13,0,902.0,120.0,3.3,26.6,898.0,763.71,569.65
2018,8,30,13,15,897.5,119.0,3.45,26.6,879.5,802.14,598.31
2018,8,30,13,30,893.0,118.0,3.6,26.6,861.0,837.47,623.51
2018,8,30,13,45,886.0,117.0,3.7,26.55,835.0,867.49,645.04
2018,8,30,14,0,879.0,116.0,3.8,26.5,809.0,894.0,664.34
2018,8,30,14,15,869.5,115.0,3.85,26.3,776.5,914.71,680.01
2018,8,30,14,30,860.0,114.0,3.9,26.1,744.0,931.69,693.39
2018,8,30,14,45,847.0,112.0,4.0,25.85,705.0,953.11,710.42
2018,8,30,15,0,834.0,110.0,4.1,25.6,666.0,958.36,716.74
2018,8,30,15,15,817.5,107.0,4.1,25.6,621.5,955.07,716.32
2018,8,30,15,30,801.0,104.0,4.1,25.6,577.0,947.79,713.44
2018,8,30,15,45,779.0,100.5,4.15,24.75,528.5,930.59,706.56
2018,8,30,16,0,757.0,97.0,4.2,23.9,480.0,909.65,697.09
2018,8,30,16,15,728.0,92.0,4.15,23.3,428.5,883.66,682.75
2018,8,30,16,30,699.0,87.0,4.1,22.7,377.0,848.0,661.24
2018,8,30,16,45,658.5,81.0,4.05,22.1,324.0,796.97,627.96
2018,8,30,17,0,618.0,75.0,4.0,21.5,271.0,743.9,591.9
2018,8,30,17,15,560.0,67.5,3.85,20.7,219.5,670.54,538.74
2018,8,30,17,30,502.0,60.0,3.7,19.9,168.0,596.63,482.14
2018,8,30,17,45,414.0,49.0,3.6,19.1,121.5,491.58,397.61
2018,8,30,18,0,326.0,38.0,3.5,18.3,75.0,389.39,308.96
2018,8,30,18,15,198.0,24.0,3.45,17.75,43.0,238.86,123.03
2018,8,30,18,30,70.0,10.0,3.4,17.2,11.0,64.84,0.0
2018,8,30,18,45,35.0,5.0,3.4,16.65,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
