Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,23,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.0,1.65,12.85,0.5,0.0,0.0
2018,8,31,5,30,14.0,2.0,1.9,13.2,1.0,0.0,0.0
2018,8,31,5,45,80.5,12.5,2.15,13.55,17.0,9.83,0.0
2018,8,31,6,0,147.0,23.0,2.4,13.9,33.0,17.49,6.48
2018,8,31,6,15,301.0,36.0,2.5,14.35,80.5,29.31,19.69
2018,8,31,6,30,455.0,49.0,2.6,14.8,128.0,40.14,29.83
2018,8,31,6,45,378.5,61.0,2.65,15.2,142.0,46.17,35.48
2018,8,31,7,0,302.0,73.0,2.7,15.6,156.0,53.39,41.95
2018,8,31,7,15,278.5,98.5,2.7,16.25,187.5,71.38,57.66
2018,8,31,7,30,255.0,124.0,2.7,16.9,219.0,86.92,70.92
2018,8,31,7,45,498.5,106.0,2.75,17.55,327.0,77.74,62.51
2018,8,31,8,0,742.0,88.0,2.8,18.2,435.0,74.66,59.46
2018,8,31,8,15,794.5,84.5,2.8,18.95,493.0,72.68,57.35
2018,8,31,8,30,847.0,81.0,2.8,19.7,551.0,78.91,62.29
2018,8,31,8,45,864.5,82.5,2.8,20.4,597.5,80.65,63.38
2018,8,31,9,0,882.0,84.0,2.8,21.1,644.0,82.28,64.37
2018,8,31,9,15,894.0,86.0,2.85,21.8,685.5,83.95,65.41
2018,8,31,9,30,906.0,88.0,2.9,22.5,727.0,85.49,66.34
2018,8,31,9,45,915.0,89.5,3.0,23.2,762.5,86.53,66.87
2018,8,31,10,0,924.0,91.0,3.1,23.9,798.0,102.89,64.73
2018,8,31,10,15,931.5,92.0,3.2,24.5,827.0,163.6,89.12
2018,8,31,10,30,939.0,93.0,3.3,25.1,856.0,225.07,130.66
2018,8,31,10,45,944.5,93.0,3.45,25.75,877.5,285.98,179.54
2018,8,31,11,0,950.0,93.0,3.6,26.4,899.0,346.93,231.34
2018,8,31,11,15,953.0,93.5,3.75,26.8,913.0,407.12,283.3
2018,8,31,11,30,956.0,94.0,3.9,27.2,927.0,466.61,333.96
2018,8,31,11,45,958.0,93.5,4.0,27.6,933.0,523.94,381.73
2018,8,31,12,0,960.0,93.0,4.1,28.0,939.0,579.93,427.09
2018,8,31,12,15,960.0,92.5,4.2,28.15,936.5,633.18,469.6
2018,8,31,12,30,960.0,92.0,4.3,28.3,934.0,684.39,509.53
2018,8,31,12,45,958.5,91.0,4.4,28.45,923.0,731.89,545.9
2018,8,31,13,0,957.0,90.0,4.5,28.6,912.0,776.74,579.66
2018,8,31,13,15,954.0,88.5,4.55,28.55,893.5,817.13,608.45
2018,8,31,13,30,951.0,87.0,4.6,28.5,875.0,854.33,634.7
2018,8,31,13,45,946.5,85.5,4.7,28.45,849.0,886.95,658.21
2018,8,31,14,0,942.0,84.0,4.8,28.4,823.0,916.0,679.44
2018,8,31,14,15,934.5,82.5,4.85,28.15,790.0,938.71,696.78
2018,8,31,14,30,927.0,81.0,4.9,27.9,757.0,957.54,711.74
2018,8,31,14,45,917.0,79.0,4.95,27.65,717.5,969.54,722.32
2018,8,31,15,0,907.0,77.0,5.0,27.4,678.0,977.53,730.48
2018,8,31,15,15,893.0,74.5,5.0,27.4,633.0,977.03,732.0
2018,8,31,15,30,879.0,72.0,5.0,27.4,588.0,972.55,731.06
2018,8,31,15,45,845.0,73.0,5.0,26.55,534.5,948.89,719.61
2018,8,31,16,0,811.0,74.0,5.0,25.7,481.0,933.73,714.09
2018,8,31,16,15,794.0,69.0,4.95,25.05,431.5,912.1,702.99
2018,8,31,16,30,777.0,64.0,4.9,24.4,382.0,887.14,689.3
2018,8,31,16,45,749.5,59.0,4.85,23.8,331.0,848.77,665.3
2018,8,31,17,0,722.0,54.0,4.8,23.2,280.0,807.87,638.38
2018,8,31,17,15,667.0,49.5,4.5,22.3,227.0,739.29,588.53
2018,8,31,17,30,612.0,45.0,4.2,21.4,174.0,669.75,535.29
2018,8,31,17,45,519.5,38.0,3.95,20.55,126.0,572.37,456.92
2018,8,31,18,0,427.0,31.0,3.7,19.7,78.0,470.81,367.17
2018,8,31,18,15,264.0,20.5,3.5,19.0,44.5,288.84,114.43
2018,8,31,18,30,101.0,10.0,3.3,18.3,11.0,89.88,0.0
2018,8,31,18,45,50.5,5.0,3.15,17.65,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,15,8.5,1.5,1.55,12.9,1.0,0.0,0.0
2018,9,1,5,30,17.0,3.0,1.6,13.2,2.0,0.0,0.0
2018,9,1,5,45,50.0,11.5,1.65,13.45,14.0,9.05,0.0
2018,9,1,6,0,83.0,20.0,1.7,13.7,26.0,15.31,4.47
2018,9,1,6,15,110.0,35.5,1.65,14.25,50.0,26.7,17.42
2018,9,1,6,30,137.0,51.0,1.6,14.8,74.0,37.86,27.82
2018,9,1,6,45,129.5,68.5,1.55,15.3,96.5,49.77,38.65
2018,9,1,7,0,122.0,86.0,1.5,15.8,119.0,62.8,50.23
2018,9,1,7,15,175.0,100.0,1.4,16.55,159.0,70.88,57.14
2018,9,1,7,30,228.0,114.0,1.3,17.3,199.0,80.41,65.11
2018,9,1,7,45,236.0,138.0,1.2,18.05,237.0,94.98,77.24
2018,9,1,8,0,244.0,162.0,1.1,18.8,275.0,108.93,88.58
2018,9,1,8,15,352.5,165.0,1.1,19.6,349.0,107.75,86.94
2018,9,1,8,30,461.0,168.0,1.1,20.4,423.0,110.51,88.67
2018,9,1,8,45,657.5,131.0,1.1,21.15,528.5,91.06,71.83
2018,9,1,9,0,854.0,94.0,1.1,21.9,634.0,87.53,68.48
2018,9,1,9,15,877.0,93.5,1.25,22.6,679.5,87.89,68.41
2018,9,1,9,30,900.0,93.0,1.4,23.3,725.0,88.21,68.32
2018,9,1,9,45,905.5,97.0,1.5,23.95,760.0,90.47,69.86
2018,9,1,10,0,911.0,101.0,1.6,24.6,795.0,106.99,68.41
2018,9,1,10,15,918.5,102.0,1.8,25.15,824.0,167.17,92.08
2018,9,1,10,30,926.0,103.0,2.0,25.7,853.0,228.11,132.78
2018,9,1,10,45,931.5,103.5,2.15,26.25,875.0,288.84,180.98
2018,9,1,11,0,937.0,104.0,2.3,26.8,897.0,349.62,232.09
2018,9,1,11,15,940.5,105.0,2.5,27.2,911.5,409.86,283.47
2018,9,1,11,30,944.0,106.0,2.7,27.6,926.0,469.5,333.67
2018,9,1,11,45,945.5,106.0,2.85,27.95,932.0,526.65,380.83
2018,9,1,12,0,947.0,106.0,3.0,28.3,938.0,582.46,425.66
2018,9,1,12,15,943.0,108.0,3.15,28.4,934.0,635.07,467.38
2018,9,1,12,30,939.0,110.0,3.3,28.5,930.0,685.42,506.42
2018,9,1,12,45,932.0,112.0,3.45,28.65,918.0,731.3,541.34
2018,9,1,13,0,925.0,114.0,3.6,28.8,906.0,774.28,573.53
2018,9,1,13,15,920.5,113.0,3.7,28.75,887.0,813.45,602.22
2018,9,1,13,30,916.0,112.0,3.8,28.7,868.0,849.44,627.56
2018,9,1,13,45,909.0,111.0,3.85,28.65,841.5,880.04,649.07
2018,9,1,14,0,902.0,110.0,3.9,28.6,815.0,907.05,668.3
2018,9,1,14,15,893.0,108.5,3.95,28.45,781.5,928.12,683.97
2018,9,1,14,30,884.0,107.0,4.0,28.3,748.0,945.36,697.3
2018,9,1,14,45,872.0,104.5,4.0,28.1,708.5,954.87,705.56
2018,9,1,15,0,860.0,102.0,4.0,27.9,669.0,972.77,719.69
2018,9,1,15,15,843.5,99.5,4.0,27.9,624.0,970.19,719.73
2018,9,1,15,30,827.0,97.0,4.0,27.9,579.0,963.6,717.41
2018,9,1,15,45,805.0,94.0,3.95,27.2,529.5,947.03,710.21
2018,9,1,16,0,783.0,91.0,3.9,26.5,480.0,926.67,700.49
2018,9,1,16,15,740.0,88.5,3.8,25.9,424.0,889.24,678.28
2018,9,1,16,30,697.0,86.0,3.7,25.3,368.0,842.99,649.49
2018,9,1,16,45,605.5,84.0,3.65,24.7,304.0,747.22,584.38
2018,9,1,17,0,514.0,82.0,3.6,24.1,240.0,650.18,515.83
2018,9,1,17,15,465.0,71.5,3.35,23.1,193.5,583.23,467.01
2018,9,1,17,30,416.0,61.0,3.1,22.1,147.0,515.79,414.77
2018,9,1,17,45,346.0,48.0,2.9,21.1,105.5,427.1,342.58
2018,9,1,18,0,276.0,35.0,2.7,20.1,64.0,341.39,265.54
2018,9,1,18,15,166.0,21.5,2.65,19.35,36.0,204.22,44.54
2018,9,1,18,30,56.0,8.0,2.6,18.6,8.0,51.67,0.0
2018,9,1,18,45,28.0,4.0,2.55,17.9,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,2,5,45,95.0,12.5,0.8,13.6,18.5,9.83,0.0
2018,9,2,6,0,190.0,25.0,0.8,14.1,37.0,19.05,6.15
2018,9,2,6,15,303.5,38.0,0.8,14.8,79.0,31.09,21.11
2018,9,2,6,30,417.0,51.0,0.8,15.5,121.0,41.58,31.0
2018,9,2,6,45,460.5,62.5,0.8,16.2,165.5,50.2,38.89
2018,9,2,7,0,504.0,74.0,0.8,16.9,210.0,58.57,46.3
2018,9,2,7,15,544.5,84.5,0.85,17.9,260.0,65.89,52.47
2018,9,2,7,30,585.0,95.0,0.9,18.9,310.0,72.97,58.25
2018,9,2,7,45,647.5,96.5,0.95,19.9,368.0,73.89,58.59
2018,9,2,8,0,710.0,98.0,1.0,20.9,426.0,75.08,59.15
2018,9,2,8,15,748.0,99.5,1.0,22.0,479.5,75.97,59.41
2018,9,2,8,30,786.0,101.0,1.0,23.1,533.0,83.26,65.04
2018,9,2,8,45,805.5,103.5,1.0,24.2,579.5,84.51,65.55
2018,9,2,9,0,825.0,106.0,1.0,25.3,626.0,85.72,66.04
2018,9,2,9,15,840.0,109.0,1.0,26.1,668.0,87.07,66.74
2018,9,2,9,30,855.0,112.0,1.0,26.9,710.0,88.35,67.39
2018,9,2,9,45,867.0,113.0,1.05,27.7,746.0,97.98,74.83
2018,9,2,10,0,879.0,114.0,1.1,28.5,782.0,111.66,71.74
2018,9,2,10,15,887.0,115.0,1.2,29.0,810.5,170.26,94.1
2018,9,2,10,30,895.0,116.0,1.3,29.5,839.0,229.7,132.8
2018,9,2,10,45,901.0,117.0,1.4,30.0,861.0,289.29,178.95
2018,9,2,11,0,907.0,118.0,1.5,30.5,883.0,349.05,227.93
2018,9,2,11,15,910.5,118.5,1.55,30.8,896.5,407.57,276.5
2018,9,2,11,30,914.0,119.0,1.6,31.1,910.0,465.5,323.83
2018,9,2,11,45,916.0,119.0,1.65,31.4,916.0,521.57,368.59
2018,9,2,12,0,918.0,119.0,1.7,31.7,922.0,576.41,411.07
2018,9,2,12,15,916.5,118.5,1.75,31.8,918.5,627.4,449.97
2018,9,2,12,30,915.0,118.0,1.8,31.9,915.0,676.3,486.36
2018,9,2,12,45,911.5,118.0,1.9,32.0,903.5,721.98,519.97
2018,9,2,13,0,908.0,118.0,2.0,32.1,892.0,765.0,551.14
2018,9,2,13,15,903.5,117.5,2.1,32.0,873.5,804.0,579.14
2018,9,2,13,30,899.0,117.0,2.2,31.9,855.0,839.9,603.81
2018,9,2,13,45,892.5,115.0,2.3,31.8,828.5,869.49,624.47
2018,9,2,14,0,886.0,113.0,2.4,31.7,802.0,895.51,642.99
2018,9,2,14,15,876.5,111.5,2.55,31.4,769.0,915.72,658.89
2018,9,2,14,30,867.0,110.0,2.7,31.1,736.0,932.14,672.58
2018,9,2,14,45,848.5,109.0,2.8,30.85,694.0,949.11,686.35
2018,9,2,15,0,830.0,108.0,2.9,30.6,652.0,950.04,689.92
2018,9,2,15,15,806.0,107.5,2.9,30.6,605.5,942.09,686.54
2018,9,2,15,30,782.0,107.0,2.9,30.6,559.0,930.03,680.69
2018,9,2,15,45,765.5,101.0,3.1,29.65,511.5,915.14,677.11
2018,9,2,16,0,749.0,95.0,3.3,28.7,464.0,896.56,670.87
2018,9,2,16,15,707.5,90.0,3.3,27.85,408.0,858.06,649.23
2018,9,2,16,30,666.0,85.0,3.3,27.0,352.0,810.07,620.42
2018,9,2,16,45,623.0,79.0,3.3,26.2,300.5,756.91,586.74
2018,9,2,17,0,580.0,73.0,3.3,25.4,249.0,701.91,550.13
2018,9,2,17,15,525.0,64.5,3.2,24.2,200.0,630.87,499.82
2018,9,2,17,30,470.0,56.0,3.1,23.0,151.0,559.47,445.91
2018,9,2,17,45,381.0,45.0,2.95,21.85,107.0,454.86,362.15
2018,9,2,18,0,292.0,34.0,2.8,20.7,63.0,353.64,271.63
2018,9,2,18,15,166.0,20.0,2.7,19.95,34.5,199.15,0.0
2018,9,2,18,30,40.0,6.0,2.6,19.2,6.0,37.06,0.0
2018,9,2,18,45,20.0,3.0,2.45,18.45,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,85.5,12.0,0.95,13.8,17.5,9.44,0.0
2018,9,3,6,0,171.0,24.0,1.1,14.1,35.0,18.26,4.74
2018,9,3,6,15,281.5,37.5,1.15,14.65,75.5,28.65,18.95
2018,9,3,6,30,392.0,51.0,1.2,15.2,116.0,41.45,30.88
2018,9,3,6,45,286.0,65.0,1.25,15.8,121.5,48.04,37.02
2018,9,3,7,0,180.0,79.0,1.3,16.4,127.0,57.4,45.35
2018,9,3,7,15,116.0,105.0,1.3,17.3,138.5,75.22,60.78
2018,9,3,7,30,52.0,131.0,1.3,18.2,150.0,92.55,75.4
2018,9,3,7,45,118.5,151.0,1.3,19.1,203.0,103.93,84.6
2018,9,3,8,0,185.0,171.0,1.3,20.0,256.0,117.23,95.24
2018,9,3,8,15,265.0,184.5,1.3,20.9,321.5,121.76,98.33
2018,9,3,8,30,345.0,198.0,1.3,21.8,387.0,130.55,104.93
2018,9,3,8,45,513.0,174.0,1.25,22.7,482.0,113.97,90.46
2018,9,3,9,0,681.0,150.0,1.2,23.6,577.0,101.67,79.72
2018,9,3,9,15,750.0,136.0,1.3,24.25,635.0,93.48,72.57
2018,9,3,9,30,819.0,122.0,1.4,24.9,693.0,93.41,72.16
2018,9,3,9,45,826.0,126.0,1.5,25.55,727.0,94.73,72.9
2018,9,3,10,0,833.0,130.0,1.6,26.2,761.0,108.22,70.85
2018,9,3,10,15,841.5,131.5,1.65,26.8,789.0,165.82,93.48
2018,9,3,10,30,850.0,133.0,1.7,27.4,817.0,224.51,132.17
2018,9,3,10,45,856.0,134.5,1.75,28.0,838.5,283.47,178.15
2018,9,3,11,0,862.0,136.0,1.8,28.6,860.0,346.23,229.43
2018,9,3,11,15,866.0,136.5,1.85,29.0,874.0,402.73,276.64
2018,9,3,11,30,870.0,137.0,1.9,29.4,888.0,458.77,322.76
2018,9,3,11,45,872.5,137.0,1.95,29.85,894.0,513.1,366.38
2018,9,3,12,0,875.0,137.0,2.0,30.3,900.0,566.34,407.85
2018,9,3,12,15,875.5,136.0,2.1,30.5,897.5,616.39,446.5
2018,9,3,12,30,876.0,135.0,2.2,30.7,895.0,664.64,482.88
2018,9,3,12,45,874.5,134.0,2.25,30.95,884.5,709.51,515.72
2018,9,3,13,0,873.0,133.0,2.3,31.2,874.0,751.95,546.17
2018,9,3,13,15,868.0,131.5,2.35,31.2,855.0,788.68,572.81
2018,9,3,13,30,863.0,130.0,2.4,31.2,836.0,822.32,595.74
2018,9,3,13,45,855.5,129.0,2.5,31.2,810.0,861.99,622.93
2018,9,3,14,0,848.0,128.0,2.6,31.2,784.0,888.09,641.26
2018,9,3,14,15,837.5,125.5,2.65,31.0,750.5,906.29,654.84
2018,9,3,14,30,827.0,123.0,2.7,30.8,717.0,920.56,666.13
2018,9,3,14,45,813.0,120.5,2.75,30.6,677.5,927.63,672.96
2018,9,3,15,0,799.0,118.0,2.8,30.4,638.0,930.69,677.45
2018,9,3,15,15,781.0,114.5,2.8,30.4,593.5,924.78,675.35
2018,9,3,15,30,763.0,111.0,2.8,30.4,549.0,914.92,670.89
2018,9,3,15,45,738.0,107.5,2.9,29.6,500.5,901.72,667.22
2018,9,3,16,0,713.0,104.0,3.0,28.8,452.0,878.29,656.62
2018,9,3,16,15,679.5,98.0,3.0,28.1,400.0,839.93,634.66
2018,9,3,16,30,646.0,92.0,3.0,27.4,348.0,798.67,610.13
2018,9,3,16,45,600.0,85.5,2.95,26.75,296.0,742.01,573.34
2018,9,3,17,0,554.0,79.0,2.9,26.1,244.0,683.43,533.62
2018,9,3,17,15,488.0,69.5,2.8,25.15,193.5,600.9,474.3
2018,9,3,17,30,422.0,60.0,2.7,24.2,143.0,518.24,411.41
2018,9,3,17,45,326.0,47.0,2.6,23.3,99.5,404.44,320.37
2018,9,3,18,0,230.0,34.0,2.5,22.4,56.0,301.48,227.4
2018,9,3,18,15,128.5,19.5,2.4,21.75,30.5,164.7,0.0
2018,9,3,18,30,27.0,5.0,2.3,21.1,5.0,3.93,0.0
2018,9,3,18,45,13.5,2.5,2.15,20.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,4,5,45,67.5,12.0,0.95,14.75,16.0,9.44,0.0
2018,9,4,6,0,135.0,24.0,1.0,15.1,32.0,18.15,3.54
2018,9,4,6,15,237.0,39.5,1.05,15.7,71.0,29.84,19.79
2018,9,4,6,30,339.0,55.0,1.1,16.3,110.0,41.54,30.77
2018,9,4,6,45,305.5,70.5,1.15,16.9,134.0,51.98,40.29
2018,9,4,7,0,272.0,86.0,1.2,17.5,158.0,61.8,49.0
2018,9,4,7,15,274.5,105.0,1.1,18.4,191.5,75.28,60.55
2018,9,4,7,30,277.0,124.0,1.0,19.3,225.0,87.23,70.47
2018,9,4,7,45,299.0,142.5,0.9,20.2,266.5,98.75,79.79
2018,9,4,8,0,321.0,161.0,0.8,21.1,308.0,109.9,88.57
2018,9,4,8,15,441.5,158.0,0.7,22.1,384.5,105.76,84.36
2018,9,4,8,30,562.0,155.0,0.6,23.1,461.0,105.55,83.52
2018,9,4,8,45,655.0,144.0,0.5,24.1,530.5,99.45,77.84
2018,9,4,9,0,748.0,133.0,0.4,25.1,600.0,93.32,72.24
2018,9,4,9,15,782.0,129.0,0.35,26.05,646.0,98.19,75.72
2018,9,4,9,30,816.0,125.0,0.3,27.0,692.0,95.25,72.82
2018,9,4,9,45,841.0,121.0,0.3,27.9,731.0,92.36,70.05
2018,9,4,10,0,866.0,117.0,0.3,28.8,770.0,111.1,72.22
2018,9,4,10,15,874.5,118.0,0.4,29.45,798.5,169.13,93.42
2018,9,4,10,30,883.0,119.0,0.5,30.1,827.0,228.05,130.97
2018,9,4,10,45,889.0,119.5,0.6,30.7,848.5,286.78,175.69
2018,9,4,11,0,895.0,120.0,0.7,31.3,870.0,345.65,223.17
2018,9,4,11,15,899.0,120.0,0.75,31.65,883.5,403.43,270.29
2018,9,4,11,30,903.0,120.0,0.8,32.0,897.0,460.66,316.18
2018,9,4,11,45,904.5,120.5,0.9,32.4,902.5,516.3,359.93
2018,9,4,12,0,906.0,121.0,1.0,32.8,908.0,570.67,401.47
2018,9,4,12,15,904.0,122.0,1.1,32.9,905.0,621.94,440.19
2018,9,4,12,30,902.0,123.0,1.2,33.0,902.0,671.18,476.53
2018,9,4,12,45,897.5,123.0,1.3,33.15,890.0,715.69,508.83
2018,9,4,13,0,893.0,123.0,1.4,33.3,878.0,757.48,538.7
2018,9,4,13,15,888.0,122.0,1.5,33.2,859.0,795.14,565.76
2018,9,4,13,30,883.0,121.0,1.6,33.1,840.0,829.67,589.32
2018,9,4,13,45,876.5,119.0,1.7,33.0,813.5,858.75,609.51
2018,9,4,14,0,870.0,117.0,1.8,32.9,787.0,884.31,627.62
2018,9,4,14,15,860.5,115.5,1.85,32.65,754.0,904.11,642.14
2018,9,4,14,30,851.0,114.0,1.9,32.4,721.0,932.2,662.15
2018,9,4,14,45,838.5,111.0,2.0,32.15,681.5,940.4,670.23
2018,9,4,15,0,826.0,108.0,2.1,31.9,642.0,944.58,676.15
2018,9,4,15,15,808.5,104.5,2.1,31.9,597.0,939.34,674.58
2018,9,4,15,30,791.0,101.0,2.1,31.9,552.0,930.12,670.71
2018,9,4,15,45,763.0,98.0,2.25,31.1,501.5,907.24,661.69
2018,9,4,16,0,735.0,95.0,2.4,30.3,451.0,887.51,654.57
2018,9,4,16,15,700.5,90.0,2.4,29.55,398.5,849.34,633.37
2018,9,4,16,30,666.0,85.0,2.4,28.8,346.0,808.29,609.7
2018,9,4,16,45,620.0,78.5,2.45,28.05,293.5,751.54,574.37
2018,9,4,17,0,574.0,72.0,2.5,27.3,241.0,693.01,536.02
2018,9,4,17,15,517.5,63.5,2.45,26.1,192.5,620.71,485.49
2018,9,4,17,30,461.0,55.0,2.4,24.9,144.0,548.04,431.11
2018,9,4,17,45,360.5,44.0,2.35,23.7,100.0,433.43,340.48
2018,9,4,18,0,260.0,33.0,2.3,22.5,56.0,326.88,241.84
2018,9,4,18,15,145.5,19.5,2.2,21.8,30.5,136.84,0.0
2018,9,4,18,30,31.0,6.0,2.1,21.1,5.0,0.0,0.0
2018,9,4,18,45,15.5,3.0,2.0,20.35,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,81.5,11.5,1.1,14.4,16.0,9.05,0.0
2018,9,5,6,0,163.0,23.0,1.2,14.7,32.0,17.48,1.9
2018,9,5,6,15,277.5,36.0,1.15,15.3,72.0,29.43,19.39
2018,9,5,6,30,392.0,49.0,1.1,15.9,112.0,39.91,29.38
2018,9,5,6,45,333.0,61.5,1.1,16.5,129.0,46.08,35.16
2018,9,5,7,0,274.0,74.0,1.1,17.1,146.0,53.82,42.06
2018,9,5,7,15,251.5,94.0,1.1,18.0,171.5,68.11,54.41
2018,9,5,7,30,229.0,114.0,1.1,18.9,197.0,80.41,64.73
2018,9,5,7,45,212.0,138.0,1.1,19.85,224.0,94.58,76.39
2018,9,5,8,0,195.0,162.0,1.1,20.8,251.0,108.03,87.19
2018,9,5,8,15,195.5,188.5,1.1,21.75,286.0,127.74,103.0
2018,9,5,8,30,196.0,215.0,1.1,22.7,321.0,142.52,114.41
2018,9,5,8,45,314.5,209.5,1.1,23.7,397.0,135.52,107.8
2018,9,5,9,0,433.0,204.0,1.1,24.7,473.0,127.22,100.29
2018,9,5,9,15,584.0,176.5,1.2,25.5,565.5,113.05,88.19
2018,9,5,9,30,735.0,149.0,1.3,26.3,658.0,99.05,76.33
2018,9,5,9,45,793.5,134.0,1.35,27.05,708.5,98.73,75.7
2018,9,5,10,0,852.0,119.0,1.4,27.8,759.0,101.3,65.85
2018,9,5,10,15,860.0,120.5,1.55,28.4,787.5,168.26,94.44
2018,9,5,10,30,868.0,122.0,1.7,29.0,816.0,226.59,132.2
2018,9,5,10,45,874.0,122.0,1.8,29.6,836.5,284.22,176.87
2018,9,5,11,0,880.0,122.0,1.9,30.2,857.0,341.97,224.42
2018,9,5,11,15,883.5,123.0,2.0,30.5,870.5,399.41,272.51
2018,9,5,11,30,887.0,124.0,2.1,30.8,884.0,456.3,319.51
2018,9,5,11,45,888.5,124.0,2.25,31.1,889.0,510.81,363.84
2018,9,5,12,0,890.0,124.0,2.4,31.4,894.0,564.06,406.04
2018,9,5,12,15,889.5,123.5,2.5,31.4,891.0,614.3,445.34
2018,9,5,12,30,889.0,123.0,2.6,31.4,888.0,662.61,482.31
2018,9,5,12,45,887.0,122.0,2.75,31.45,877.0,707.34,516.16
2018,9,5,13,0,885.0,121.0,2.9,31.5,866.0,749.55,547.67
2018,9,5,13,15,738.5,177.5,2.95,31.3,790.0,745.0,544.63
2018,9,5,13,30,592.0,234.0,3.0,31.1,714.0,716.45,525.03
2018,9,5,13,45,654.0,204.0,3.1,30.95,718.0,771.08,565.83
2018,9,5,14,0,716.0,174.0,3.2,30.8,722.0,824.78,605.19
2018,9,5,14,15,778.0,143.0,3.25,30.5,715.0,869.56,636.79
2018,9,5,14,30,840.0,112.0,3.3,30.2,708.0,919.09,671.64
2018,9,5,14,45,827.0,109.0,3.35,29.95,668.5,926.48,678.6
2018,9,5,15,0,814.0,106.0,3.4,29.7,629.0,929.88,683.45
2018,9,5,15,15,796.5,103.0,3.4,29.7,584.5,924.98,682.01
2018,9,5,15,30,779.0,100.0,3.4,29.7,540.0,916.16,678.17
2018,9,5,15,45,755.0,96.0,3.45,28.75,491.5,895.94,669.64
2018,9,5,16,0,731.0,92.0,3.5,27.8,443.0,878.58,663.02
2018,9,5,16,15,698.0,87.5,3.5,27.1,391.5,842.53,642.29
2018,9,5,16,30,665.0,83.0,3.5,26.4,340.0,803.66,619.06
2018,9,5,16,45,619.0,77.0,3.5,25.65,288.5,747.61,582.65
2018,9,5,17,0,573.0,71.0,3.5,24.9,237.0,689.8,543.23
2018,9,5,17,15,505.0,62.5,3.35,23.85,186.5,606.73,482.55
2018,9,5,17,30,437.0,54.0,3.2,22.8,136.0,523.8,418.3
2018,9,5,17,45,335.0,42.5,3.1,21.8,93.5,408.2,324.31
2018,9,5,18,0,233.0,31.0,3.0,20.8,51.0,298.74,218.21
2018,9,5,18,15,128.5,18.0,2.9,20.15,27.5,121.19,0.0
2018,9,5,18,30,24.0,5.0,2.8,19.5,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.7,18.85,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,5,45,90.5,11.5,0.9,13.4,16.5,9.05,0.0
2018,9,6,6,0,181.0,23.0,1.0,13.7,33.0,17.51,0.33
2018,9,6,6,15,303.5,34.5,0.9,14.3,73.0,28.33,18.47
2018,9,6,6,30,426.0,46.0,0.8,14.9,113.0,37.72,27.57
2018,9,6,6,45,400.0,57.5,0.75,15.55,139.5,45.88,35.14
2018,9,6,7,0,374.0,69.0,0.7,16.2,166.0,51.57,40.25
2018,9,6,7,15,325.0,90.5,0.65,17.15,188.5,65.03,51.91
2018,9,6,7,30,276.0,112.0,0.6,18.1,211.0,79.9,64.48
2018,9,6,7,45,421.0,113.5,0.5,19.05,291.0,80.18,64.21
2018,9,6,8,0,566.0,115.0,0.4,20.0,371.0,84.13,67.08
2018,9,6,8,15,685.0,101.0,0.4,21.15,446.0,75.8,59.45
2018,9,6,8,30,804.0,87.0,0.4,22.3,521.0,74.28,57.7
2018,9,6,8,45,823.0,89.5,0.4,23.45,567.5,75.88,58.56
2018,9,6,9,0,842.0,92.0,0.4,24.6,614.0,77.43,59.37
2018,9,6,9,15,857.0,93.5,0.45,25.55,655.0,87.33,67.1
2018,9,6,9,30,872.0,95.0,0.5,26.5,696.0,88.57,67.66
2018,9,6,9,45,884.0,95.5,0.55,27.5,731.5,89.06,67.62
2018,9,6,10,0,896.0,96.0,0.6,28.5,767.0,99.51,64.34
2018,9,6,10,15,903.5,96.5,0.9,29.05,795.0,158.63,85.33
2018,9,6,10,30,911.0,97.0,1.2,29.6,823.0,218.48,123.83
2018,9,6,10,45,916.0,98.0,1.45,30.2,844.0,278.57,170.4
2018,9,6,11,0,921.0,99.0,1.7,30.8,865.0,338.66,219.99
2018,9,6,11,15,924.0,100.0,1.9,31.05,878.5,397.83,269.75
2018,9,6,11,30,927.0,101.0,2.1,31.3,892.0,456.31,318.4
2018,9,6,11,45,928.0,101.0,2.3,31.55,897.0,512.23,364.14
2018,9,6,12,0,929.0,101.0,2.5,31.8,902.0,566.72,407.64
2018,9,6,12,15,930.5,99.0,2.65,31.85,899.0,618.26,448.13
2018,9,6,12,30,932.0,97.0,2.8,31.9,896.0,667.84,486.27
2018,9,6,12,45,932.0,95.5,2.9,32.0,886.0,714.65,521.35
2018,9,6,13,0,932.0,94.0,3.0,32.1,876.0,758.95,554.01
2018,9,6,13,15,929.0,92.5,3.1,32.0,857.0,798.26,582.07
2018,9,6,13,30,926.0,91.0,3.2,31.9,838.0,834.43,607.27
2018,9,6,13,45,920.5,90.0,3.3,31.75,812.0,865.74,629.46
2018,9,6,14,0,915.0,89.0,3.4,31.6,786.0,893.52,649.47
2018,9,6,14,15,907.0,87.0,3.45,31.35,752.5,914.38,665.08
2018,9,6,14,30,899.0,85.0,3.5,31.1,719.0,931.39,678.39
2018,9,6,14,45,888.5,83.0,3.6,30.9,680.0,942.19,688.03
2018,9,6,15,0,878.0,81.0,3.7,30.7,641.0,949.07,695.35
2018,9,6,15,15,862.5,78.5,3.7,30.7,596.0,946.62,695.56
2018,9,6,15,30,847.0,76.0,3.7,30.7,551.0,940.28,693.44
2018,9,6,15,45,827.5,73.0,3.65,29.9,502.5,925.62,687.82
2018,9,6,16,0,808.0,70.0,3.6,29.1,454.0,919.14,687.8
2018,9,6,16,15,782.5,66.5,3.55,28.55,403.0,890.87,672.13
2018,9,6,16,30,757.0,63.0,3.5,28.0,352.0,859.45,653.99
2018,9,6,16,45,718.0,58.0,3.4,27.45,299.0,809.96,622.1
2018,9,6,17,0,679.0,53.0,3.3,26.9,246.0,758.31,587.2
2018,9,6,17,15,617.0,48.0,3.05,25.9,195.0,683.24,533.24
2018,9,6,17,30,555.0,43.0,2.8,24.9,144.0,617.05,482.1
2018,9,6,17,45,450.0,34.5,2.5,23.9,99.0,501.06,388.73
2018,9,6,18,0,345.0,26.0,2.2,22.9,54.0,384.63,266.78
2018,9,6,18,15,186.5,15.0,2.15,22.25,28.5,166.73,0.0
2018,9,6,18,30,28.0,4.0,2.1,21.6,3.0,0.0,0.0
2018,9,6,18,45,14.0,2.0,2.0,20.95,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,7,5,45,150.0,10.0,0.8,15.0,18.0,7.87,0.0
2018,9,7,6,0,300.0,20.0,0.8,15.5,36.0,16.7,0.0
2018,9,7,6,15,436.0,27.5,0.85,16.25,79.5,25.13,15.5
2018,9,7,6,30,572.0,35.0,0.9,17.0,123.0,32.36,22.62
2018,9,7,6,45,635.5,40.5,0.95,17.75,174.0,37.59,27.51
2018,9,7,7,0,699.0,46.0,1.0,18.5,225.0,42.89,32.25
2018,9,7,7,15,750.0,48.0,1.0,19.5,280.0,45.35,34.27
2018,9,7,7,30,801.0,50.0,1.0,20.5,335.0,53.2,40.86
2018,9,7,7,45,830.5,52.5,1.05,21.45,388.5,56.64,43.51
2018,9,7,8,0,860.0,55.0,1.1,22.4,442.0,60.0,46.03
2018,9,7,8,15,880.5,57.5,1.15,23.55,493.0,63.09,48.24
2018,9,7,8,30,901.0,60.0,1.2,24.7,544.0,66.07,50.32
2018,9,7,8,45,916.5,61.0,1.2,25.8,590.5,67.8,51.35
2018,9,7,9,0,932.0,62.0,1.2,26.9,637.0,69.45,52.3
2018,9,7,9,15,940.0,65.5,1.3,27.7,678.5,72.42,54.41
2018,9,7,9,30,948.0,69.0,1.4,28.5,720.0,75.21,56.36
2018,9,7,9,45,952.0,73.5,1.45,29.3,755.5,78.3,58.55
2018,9,7,10,0,956.0,78.0,1.5,30.1,791.0,90.86,57.45
2018,9,7,10,15,963.0,78.5,1.6,30.55,820.0,153.28,79.08
2018,9,7,10,30,970.0,79.0,1.7,31.0,849.0,216.34,119.45
2018,9,7,10,45,975.0,79.5,1.8,31.5,870.5,279.33,168.17
2018,9,7,11,0,980.0,80.0,1.9,32.0,892.0,342.25,219.97
2018,9,7,11,15,982.5,80.5,2.0,32.25,905.5,403.95,271.66
2018,9,7,11,30,985.0,81.0,2.1,32.5,919.0,464.78,321.95
2018,9,7,11,45,986.5,80.5,2.2,32.75,924.0,523.27,369.3
2018,9,7,12,0,988.0,80.0,2.3,33.0,929.0,580.21,414.16
2018,9,7,12,15,987.5,80.0,2.4,33.05,926.0,634.66,456.29
2018,9,7,12,30,987.0,80.0,2.5,33.1,923.0,686.91,495.79
2018,9,7,12,45,984.5,80.5,2.6,33.1,912.0,735.86,532.2
2018,9,7,13,0,982.0,81.0,2.7,33.1,901.0,782.04,566.01
2018,9,7,13,15,978.0,80.5,2.8,33.0,881.5,823.17,594.5
2018,9,7,13,30,974.0,80.0,2.9,32.9,862.0,860.98,620.49
2018,9,7,13,45,968.0,79.0,3.0,32.75,834.5,893.17,643.01
2018,9,7,14,0,962.0,78.0,3.1,32.6,807.0,921.63,663.28
2018,9,7,14,15,954.0,76.5,3.2,32.3,773.0,943.95,680.16
2018,9,7,14,30,946.0,75.0,3.3,32.0,739.0,962.28,694.73
2018,9,7,14,45,935.0,73.5,3.35,31.75,698.5,973.79,704.64
2018,9,7,15,0,924.0,72.0,3.4,31.5,658.0,981.21,712.19
2018,9,7,15,15,909.0,70.5,3.4,31.5,612.0,980.75,713.77
2018,9,7,15,30,894.0,69.0,3.4,31.5,566.0,976.3,713.01
2018,9,7,15,45,874.0,66.5,3.55,30.55,516.0,961.77,709.5
2018,9,7,16,0,854.0,64.0,3.7,29.6,466.0,943.54,703.48
2018,9,7,16,15,823.0,61.5,3.7,28.85,412.0,911.08,686.07
2018,9,7,16,30,792.0,59.0,3.7,28.1,358.0,886.89,673.89
2018,9,7,16,45,750.5,55.0,3.7,27.35,303.5,836.04,642.16
2018,9,7,17,0,709.0,51.0,3.7,26.6,249.0,783.01,607.19
2018,9,7,17,15,647.0,45.5,3.55,25.45,196.5,706.91,553.01
2018,9,7,17,30,585.0,40.0,3.4,24.3,144.0,630.24,494.26
2018,9,7,17,45,472.0,33.0,3.2,23.2,98.5,517.87,402.65
2018,9,7,18,0,359.0,26.0,3.0,22.1,53.0,391.82,260.38
2018,9,7,18,15,193.5,14.5,2.85,21.35,27.5,171.74,0.0
2018,9,7,18,30,28.0,3.0,2.7,20.6,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.6,19.9,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,5,45,158.5,10.0,1.3,14.45,18.0,7.87,0.0
2018,9,8,6,0,317.0,20.0,1.4,14.9,36.0,16.77,0.0
2018,9,8,6,15,454.5,27.0,1.55,15.65,80.0,24.77,15.12
2018,9,8,6,30,592.0,34.0,1.7,16.4,124.0,31.62,21.98
2018,9,8,6,45,662.0,38.0,1.85,17.15,176.0,35.72,25.9
2018,9,8,7,0,732.0,42.0,2.0,17.9,228.0,40.01,29.76
2018,9,8,7,15,774.5,45.0,2.05,18.85,282.5,47.78,36.48
2018,9,8,7,30,817.0,48.0,2.1,19.8,337.0,51.91,39.85
2018,9,8,7,45,845.5,50.5,2.15,20.75,390.5,55.38,42.55
2018,9,8,8,0,874.0,53.0,2.2,21.7,444.0,58.78,45.13
2018,9,8,8,15,893.0,55.0,2.3,22.6,494.5,61.54,47.13
2018,9,8,8,30,912.0,57.0,2.4,23.5,545.0,64.2,49.03
2018,9,8,8,45,927.0,58.0,2.5,24.4,591.5,65.98,50.16
2018,9,8,9,0,942.0,59.0,2.6,25.3,638.0,67.68,51.23
2018,9,8,9,15,948.0,63.5,2.7,26.15,679.5,71.32,53.91
2018,9,8,9,30,954.0,68.0,2.8,27.0,721.0,74.74,56.39
2018,9,8,9,45,955.0,73.5,2.9,27.8,755.5,78.38,59.05
2018,9,8,10,0,956.0,79.0,3.0,28.6,790.0,90.59,58.26
2018,9,8,10,15,962.0,80.0,3.1,29.15,818.0,153.29,80.01
2018,9,8,10,30,968.0,81.0,3.2,29.7,846.0,216.51,120.83
2018,9,8,10,45,972.0,81.5,3.3,30.25,867.0,279.24,169.96
2018,9,8,11,0,976.0,82.0,3.4,30.8,888.0,341.76,222.21
2018,9,8,11,15,979.0,82.5,3.45,31.05,901.5,403.48,274.7
2018,9,8,11,30,982.0,83.0,3.5,31.3,915.0,464.37,325.84
2018,9,8,11,45,982.5,83.0,3.6,31.5,919.5,522.67,374.03
2018,9,8,12,0,983.0,83.0,3.7,31.7,924.0,579.36,419.67
2018,9,8,12,15,983.0,81.5,3.8,31.75,920.0,632.66,461.91
2018,9,8,12,30,983.0,80.0,3.9,31.8,916.0,683.73,501.49
2018,9,8,12,45,982.0,79.0,4.0,31.8,904.5,732.12,538.37
2018,9,8,13,0,981.0,78.0,4.1,31.8,893.0,777.77,572.63
2018,9,8,13,15,977.0,77.5,4.15,31.7,873.5,818.72,601.39
2018,9,8,13,30,973.0,77.0,4.2,31.6,854.0,856.34,627.6
2018,9,8,13,45,967.0,75.0,4.3,31.45,826.0,887.29,649.73
2018,9,8,14,0,961.0,73.0,4.4,31.3,798.0,914.44,669.5
2018,9,8,14,15,953.0,72.0,4.45,31.0,764.0,937.05,686.6
2018,9,8,14,30,945.0,71.0,4.5,30.7,730.0,955.71,701.31
2018,9,8,14,45,934.0,69.5,4.5,30.45,689.5,966.99,710.98
2018,9,8,15,0,923.0,68.0,4.5,30.2,649.0,974.2,718.19
2018,9,8,15,15,908.5,66.5,4.5,30.2,603.5,974.0,719.99
2018,9,8,15,30,894.0,65.0,4.5,30.2,558.0,969.84,719.37
2018,9,8,15,45,874.0,62.5,4.5,29.4,508.0,955.1,714.08
2018,9,8,16,0,854.0,60.0,4.5,28.6,458.0,936.67,706.31
2018,9,8,16,15,827.0,57.0,4.45,27.95,405.0,907.23,690.08
2018,9,8,16,30,800.0,54.0,4.4,27.3,352.0,874.79,671.29
2018,9,8,16,45,759.5,50.5,4.35,26.65,298.0,836.82,647.65
2018,9,8,17,0,719.0,47.0,4.3,26.0,244.0,785.5,612.82
2018,9,8,17,15,655.0,42.5,4.0,25.0,192.0,709.03,556.84
2018,9,8,17,30,591.0,38.0,3.7,24.0,140.0,632.07,496.39
2018,9,8,17,45,477.0,31.0,3.45,23.0,94.5,507.52,394.21
2018,9,8,18,0,363.0,24.0,3.2,22.0,49.0,389.08,240.07
2018,9,8,18,15,195.5,13.5,3.15,21.3,25.5,172.18,0.0
2018,9,8,18,30,28.0,3.0,3.1,20.6,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.05,19.9,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,5,45,127.5,10.0,2.35,12.55,16.0,7.87,0.0
2018,9,9,6,0,255.0,20.0,2.5,12.9,32.0,16.68,0.0
2018,9,9,6,15,411.0,28.5,2.55,13.5,77.0,23.86,14.38
2018,9,9,6,30,567.0,37.0,2.6,14.1,122.0,34.09,24.33
2018,9,9,6,45,636.5,42.5,2.6,14.7,174.0,39.28,29.31
2018,9,9,7,0,706.0,48.0,2.6,15.3,226.0,44.58,34.15
2018,9,9,7,15,758.0,51.5,2.5,16.05,282.5,48.17,37.25
2018,9,9,7,30,810.0,55.0,2.4,16.8,339.0,51.85,40.31
2018,9,9,7,45,841.0,57.5,2.3,17.6,393.5,60.28,47.42
2018,9,9,8,0,872.0,60.0,2.2,18.4,448.0,63.65,50.0
2018,9,9,8,15,893.5,62.5,2.15,19.25,500.0,66.73,52.28
2018,9,9,8,30,915.0,65.0,2.1,20.1,552.0,69.7,54.44
2018,9,9,8,45,931.0,66.5,2.0,20.95,599.5,71.75,55.8
2018,9,9,9,0,947.0,68.0,1.9,21.8,647.0,73.7,57.07
2018,9,9,9,15,958.0,70.0,1.9,22.7,689.5,75.74,58.39
2018,9,9,9,30,969.0,72.0,1.9,23.6,732.0,77.64,59.61
2018,9,9,9,45,977.5,73.0,1.9,24.45,768.0,78.75,60.17
2018,9,9,10,0,986.0,74.0,1.9,25.3,804.0,87.96,67.41
2018,9,9,10,15,992.5,74.5,2.0,25.95,833.0,152.18,79.24
2018,9,9,10,30,999.0,75.0,2.1,26.6,862.0,216.96,121.14
2018,9,9,10,45,1003.5,75.5,2.2,27.25,883.5,281.6,171.94
2018,9,9,11,0,1008.0,76.0,2.3,27.9,905.0,346.04,225.94
2018,9,9,11,15,1011.0,75.5,2.4,28.3,918.0,408.8,279.47
2018,9,9,11,30,1014.0,75.0,2.5,28.7,931.0,470.63,331.49
2018,9,9,11,45,1015.0,75.0,2.65,29.1,936.0,530.74,381.01
2018,9,9,12,0,1016.0,75.0,2.8,29.5,941.0,589.21,427.86
2018,9,9,12,15,1012.5,77.0,2.9,29.65,937.0,644.94,471.61
2018,9,9,12,30,1009.0,79.0,3.0,29.8,933.0,698.21,512.4
2018,9,9,12,45,1003.5,80.0,3.15,29.95,920.0,746.59,549.04
2018,9,9,13,0,998.0,81.0,3.3,30.1,907.0,791.88,582.8
2018,9,9,13,15,993.5,81.0,3.4,30.1,887.0,833.72,612.1
2018,9,9,13,30,989.0,81.0,3.5,30.1,867.0,872.18,638.72
2018,9,9,13,45,982.5,79.5,3.6,30.05,838.5,903.92,661.06
2018,9,9,14,0,976.0,78.0,3.7,30.0,810.0,931.8,681.01
2018,9,9,14,15,967.5,77.0,3.75,29.75,775.5,954.54,698.0
2018,9,9,14,30,959.0,76.0,3.8,29.5,741.0,973.24,712.56
2018,9,9,14,45,947.5,74.5,3.85,29.3,699.5,984.5,722.34
2018,9,9,15,0,936.0,73.0,3.9,29.1,658.0,991.61,729.65
2018,9,9,15,15,921.0,71.0,3.9,29.1,611.5,990.63,730.97
2018,9,9,15,30,906.0,69.0,3.9,29.1,565.0,985.58,729.83
2018,9,9,15,45,885.0,67.0,3.9,28.3,514.0,970.75,724.63
2018,9,9,16,0,864.0,65.0,3.9,27.5,463.0,952.24,716.96
2018,9,9,16,15,834.0,61.5,3.85,26.85,408.5,919.36,698.52
2018,9,9,16,30,804.0,58.0,3.8,26.2,354.0,894.51,685.16
2018,9,9,16,45,759.5,54.5,3.7,25.5,299.0,841.37,650.78
2018,9,9,17,0,715.0,51.0,3.6,24.8,244.0,786.03,613.05
2018,9,9,17,15,644.5,46.0,3.4,23.6,190.5,702.52,552.53
2018,9,9,17,30,574.0,41.0,3.2,22.4,137.0,618.16,486.85
2018,9,9,17,45,439.5,32.5,2.95,21.25,90.5,486.95,378.65
2018,9,9,18,0,305.0,24.0,2.7,20.1,44.0,334.43,184.22
2018,9,9,18,15,152.5,12.0,2.65,19.4,22.0,135.14,0.0
2018,9,9,18,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
