Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,1.75,12.25,15.5,7.47,0.0
2018,9,10,6,0,257.0,19.0,1.9,12.7,31.0,15.84,0.0
2018,9,10,6,15,410.5,27.0,2.0,13.4,74.5,24.62,14.9
2018,9,10,6,30,564.0,35.0,2.1,14.1,118.0,32.32,22.75
2018,9,10,6,45,637.5,40.0,2.25,14.8,170.0,37.17,27.42
2018,9,10,7,0,711.0,45.0,2.4,15.5,222.0,42.18,31.99
2018,9,10,7,15,756.5,49.0,2.35,16.4,277.0,46.17,35.43
2018,9,10,7,30,802.0,53.0,2.3,17.3,332.0,55.2,43.17
2018,9,10,7,45,821.0,58.0,2.25,18.15,383.0,60.24,47.27
2018,9,10,8,0,840.0,63.0,2.2,19.0,434.0,65.07,51.12
2018,9,10,8,15,872.5,63.0,2.2,19.95,488.0,66.59,52.02
2018,9,10,8,30,905.0,63.0,2.2,20.9,542.0,68.07,52.88
2018,9,10,8,45,921.0,65.5,2.15,21.9,590.0,70.8,54.79
2018,9,10,9,0,937.0,68.0,2.1,22.9,638.0,73.41,56.58
2018,9,10,9,15,946.0,70.5,2.2,23.65,679.5,75.69,58.15
2018,9,10,9,30,955.0,73.0,2.3,24.4,721.0,77.83,59.59
2018,9,10,9,45,959.5,77.0,2.35,25.2,756.5,80.6,61.54
2018,9,10,10,0,964.0,81.0,2.4,26.0,792.0,90.37,69.23
2018,9,10,10,15,971.5,81.5,2.5,26.55,821.0,153.54,81.11
2018,9,10,10,30,979.0,82.0,2.6,27.1,850.0,217.39,122.25
2018,9,10,10,45,984.5,82.0,2.7,27.65,871.5,280.89,172.14
2018,9,10,11,0,990.0,82.0,2.8,28.2,893.0,344.31,225.39
2018,9,10,11,15,993.0,82.5,2.95,28.6,906.5,406.89,278.88
2018,9,10,11,30,996.0,83.0,3.1,29.0,920.0,468.63,330.99
2018,9,10,11,45,997.0,82.5,3.2,29.35,924.5,527.57,379.77
2018,9,10,12,0,998.0,82.0,3.3,29.7,929.0,584.87,425.91
2018,9,10,12,15,994.5,82.5,3.4,29.9,924.0,638.59,468.37
2018,9,10,12,30,991.0,83.0,3.5,30.1,919.0,689.79,507.86
2018,9,10,12,45,986.0,84.5,3.6,30.3,906.5,738.19,544.36
2018,9,10,13,0,981.0,86.0,3.7,30.5,894.0,783.63,577.99
2018,9,10,13,15,977.0,85.0,3.75,30.5,874.0,824.29,606.63
2018,9,10,13,30,973.0,84.0,3.8,30.5,854.0,861.6,632.37
2018,9,10,13,45,966.5,83.0,3.85,30.55,826.0,893.34,654.28
2018,9,10,14,0,960.0,82.0,3.9,30.6,798.0,921.32,673.79
2018,9,10,14,15,950.5,80.5,3.95,30.4,762.5,942.25,689.47
2018,9,10,14,30,941.0,79.0,4.0,30.2,727.0,959.1,702.71
2018,9,10,14,45,929.0,77.5,4.0,30.0,686.0,969.57,711.67
2018,9,10,15,0,917.0,76.0,4.0,29.8,645.0,975.94,718.19
2018,9,10,15,15,901.5,73.5,4.0,29.8,598.5,973.66,718.63
2018,9,10,15,30,886.0,71.0,4.0,29.8,552.0,967.35,716.62
2018,9,10,15,45,863.0,69.0,4.05,28.95,501.0,950.5,710.38
2018,9,10,16,0,840.0,67.0,4.1,28.1,450.0,930.05,701.66
2018,9,10,16,15,807.5,64.0,4.0,27.4,396.0,906.9,689.62
2018,9,10,16,30,775.0,61.0,3.9,26.7,342.0,869.08,666.86
2018,9,10,16,45,727.5,57.0,3.8,25.95,287.5,812.59,629.95
2018,9,10,17,0,680.0,53.0,3.7,25.2,233.0,753.98,589.53
2018,9,10,17,15,606.5,47.0,3.45,24.0,180.5,666.86,525.51
2018,9,10,17,30,533.0,41.0,3.2,22.8,128.0,590.43,464.94
2018,9,10,17,45,399.0,32.0,2.95,21.65,83.5,449.78,348.42
2018,9,10,18,0,265.0,23.0,2.7,20.5,39.0,294.89,131.29
2018,9,10,18,15,132.5,11.5,2.7,19.8,19.5,117.97,0.0
2018,9,10,18,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,5,45,112.0,10.0,2.55,12.55,14.5,7.87,0.0
2018,9,11,6,0,224.0,20.0,2.7,12.8,29.0,15.74,0.0
2018,9,11,6,15,378.0,28.0,2.75,13.4,71.0,23.35,13.67
2018,9,11,6,30,532.0,36.0,2.8,14.0,113.0,33.01,23.32
2018,9,11,6,45,611.5,42.0,2.9,14.6,165.5,38.64,28.72
2018,9,11,7,0,691.0,48.0,3.0,15.2,218.0,44.41,34.0
2018,9,11,7,15,738.5,51.5,2.95,15.95,272.0,47.9,37.03
2018,9,11,7,30,786.0,55.0,2.9,16.7,326.0,51.47,39.99
2018,9,11,7,45,818.0,58.0,2.9,17.45,380.0,60.13,47.32
2018,9,11,8,0,850.0,61.0,2.9,18.2,434.0,63.82,50.21
2018,9,11,8,15,872.0,63.0,2.9,19.05,485.0,66.53,52.18
2018,9,11,8,30,894.0,65.0,2.9,19.9,536.0,69.13,54.03
2018,9,11,8,45,910.0,67.0,2.9,20.7,583.0,71.49,55.67
2018,9,11,9,0,926.0,69.0,2.9,21.5,630.0,73.74,57.21
2018,9,11,9,15,937.5,71.0,3.0,22.25,672.0,75.75,58.56
2018,9,11,9,30,949.0,73.0,3.1,23.0,714.0,77.64,59.81
2018,9,11,9,45,957.0,74.5,3.15,23.7,749.5,79.0,60.63
2018,9,11,10,0,965.0,76.0,3.2,24.4,785.0,86.59,66.62
2018,9,11,10,15,971.0,77.0,3.3,24.9,813.5,149.9,79.14
2018,9,11,10,30,977.0,78.0,3.4,25.4,842.0,213.71,120.61
2018,9,11,10,45,980.5,79.0,3.5,25.95,862.5,277.24,171.07
2018,9,11,11,0,984.0,80.0,3.6,26.5,883.0,340.48,224.85
2018,9,11,11,15,986.0,81.0,3.7,26.75,896.0,402.68,278.82
2018,9,11,11,30,988.0,82.0,3.8,27.0,909.0,463.94,331.39
2018,9,11,11,45,988.5,82.0,3.85,27.3,913.5,522.55,380.62
2018,9,11,12,0,989.0,82.0,3.9,27.6,918.0,579.51,427.15
2018,9,11,12,15,988.5,81.5,4.0,27.75,914.0,633.6,470.6
2018,9,11,12,30,988.0,81.0,4.1,27.9,910.0,685.43,511.26
2018,9,11,12,45,986.0,79.5,4.2,28.05,897.5,732.88,547.88
2018,9,11,13,0,984.0,78.0,4.3,28.2,885.0,777.44,581.69
2018,9,11,13,15,980.5,77.5,4.4,28.15,865.5,818.76,611.43
2018,9,11,13,30,977.0,77.0,4.5,28.1,846.0,856.79,638.47
2018,9,11,13,45,971.0,76.0,4.55,28.0,818.5,888.79,661.37
2018,9,11,14,0,965.0,75.0,4.6,27.9,791.0,917.03,681.9
2018,9,11,14,15,957.0,73.5,4.6,27.6,756.5,939.11,698.71
2018,9,11,14,30,949.0,72.0,4.6,27.3,722.0,957.18,713.05
2018,9,11,14,45,938.5,70.0,4.65,27.05,681.0,968.31,723.2
2018,9,11,15,0,928.0,68.0,4.7,26.8,640.0,975.31,730.85
2018,9,11,15,15,912.5,66.0,4.7,26.8,593.5,973.44,731.58
2018,9,11,15,30,897.0,64.0,4.7,26.8,547.0,967.54,729.8
2018,9,11,15,45,877.0,61.5,4.6,25.85,496.5,952.69,724.02
2018,9,11,16,0,857.0,59.0,4.5,24.9,446.0,934.15,715.68
2018,9,11,16,15,829.0,56.0,4.45,24.15,393.0,903.68,698.7
2018,9,11,16,30,801.0,53.0,4.4,23.4,340.0,870.26,678.97
2018,9,11,16,45,758.5,49.5,4.3,22.65,286.0,830.25,653.17
2018,9,11,17,0,716.0,46.0,4.2,21.9,232.0,777.1,615.87
2018,9,11,17,15,647.0,41.0,4.0,20.9,179.5,695.53,554.56
2018,9,11,17,30,578.0,36.0,3.8,19.9,127.0,613.67,488.31
2018,9,11,17,45,443.0,28.5,3.55,18.9,82.5,471.02,366.49
2018,9,11,18,0,308.0,21.0,3.3,17.9,38.0,325.99,95.92
2018,9,11,18,15,154.0,10.5,3.25,17.25,19.0,134.52,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,12,5,45,112.0,9.0,2.3,11.5,13.5,0.0,0.0
2018,9,12,6,0,224.0,18.0,2.4,11.7,27.0,14.16,0.0
2018,9,12,6,15,377.5,26.5,2.45,12.3,68.5,22.11,12.55
2018,9,12,6,30,531.0,35.0,2.5,12.9,110.0,32.13,22.64
2018,9,12,6,45,609.5,40.0,2.55,13.45,161.5,36.93,27.33
2018,9,12,7,0,688.0,45.0,2.6,14.0,213.0,41.92,31.94
2018,9,12,7,15,735.0,49.0,2.65,14.7,267.0,45.87,35.42
2018,9,12,7,30,782.0,53.0,2.7,15.4,321.0,49.87,38.8
2018,9,12,7,45,813.5,56.0,2.75,16.1,374.5,58.57,46.23
2018,9,12,8,0,845.0,59.0,2.8,16.8,428.0,62.27,49.16
2018,9,12,8,15,866.5,61.5,2.85,17.45,478.5,65.33,51.49
2018,9,12,8,30,888.0,64.0,2.9,18.1,529.0,68.27,53.7
2018,9,12,8,45,902.5,66.0,2.9,18.7,575.0,70.6,55.38
2018,9,12,9,0,917.0,68.0,2.9,19.3,621.0,72.82,56.96
2018,9,12,9,15,909.0,77.0,2.95,19.7,656.5,78.72,61.71
2018,9,12,9,30,901.0,86.0,3.0,20.1,692.0,84.15,66.03
2018,9,12,9,45,907.0,89.0,3.05,20.45,726.0,86.1,67.43
2018,9,12,10,0,913.0,92.0,3.1,20.8,760.0,93.16,73.11
2018,9,12,10,15,937.0,85.5,3.15,21.0,793.5,150.93,82.62
2018,9,12,10,30,961.0,79.0,3.2,21.2,827.0,210.99,121.19
2018,9,12,10,45,965.5,79.5,3.3,21.45,848.0,273.46,171.71
2018,9,12,11,0,970.0,80.0,3.4,21.7,869.0,335.76,225.81
2018,9,12,11,15,973.0,80.0,3.45,21.85,881.5,396.76,279.81
2018,9,12,11,30,976.0,80.0,3.5,22.0,894.0,456.89,332.49
2018,9,12,11,45,977.5,80.0,3.55,22.15,899.0,515.22,382.59
2018,9,12,12,0,979.0,80.0,3.6,22.3,904.0,572.02,430.1
2018,9,12,12,15,977.0,80.5,3.7,22.4,900.0,625.49,474.02
2018,9,12,12,30,975.0,81.0,3.8,22.5,896.0,676.63,515.06
2018,9,12,12,45,971.0,82.0,3.9,22.55,884.0,724.36,552.76
2018,9,12,13,0,967.0,83.0,4.0,22.6,872.0,769.22,587.62
2018,9,12,13,15,963.5,81.5,4.1,22.55,852.0,808.98,617.12
2018,9,12,13,30,960.0,80.0,4.2,22.5,832.0,845.43,643.64
2018,9,12,13,45,955.0,78.5,4.3,22.4,805.0,877.18,667.1
2018,9,12,14,0,950.0,77.0,4.4,22.3,778.0,905.26,688.16
2018,9,12,14,15,941.5,76.0,4.5,22.0,743.5,927.05,705.76
2018,9,12,14,30,933.0,75.0,4.6,21.7,709.0,944.89,721.06
2018,9,12,14,45,921.5,73.5,4.65,21.45,668.5,955.4,731.0
2018,9,12,15,0,910.0,72.0,4.7,21.2,628.0,961.87,738.43
2018,9,12,15,15,894.0,70.0,4.7,21.2,582.0,959.4,738.74
2018,9,12,15,30,878.0,68.0,4.7,21.2,536.0,952.96,736.51
2018,9,12,15,45,856.5,65.5,4.7,20.35,486.0,936.69,729.93
2018,9,12,16,0,835.0,63.0,4.7,19.5,436.0,916.84,720.75
2018,9,12,16,15,804.0,60.0,4.6,18.95,383.0,894.96,708.28
2018,9,12,16,30,773.0,57.0,4.5,18.4,330.0,858.62,684.75
2018,9,12,16,45,726.5,53.0,4.45,17.85,276.0,803.23,646.35
2018,9,12,17,0,680.0,49.0,4.4,17.3,222.0,745.85,604.32
2018,9,12,17,15,604.5,43.5,4.15,16.7,170.5,657.97,535.05
2018,9,12,17,30,529.0,38.0,3.9,16.1,119.0,569.68,461.15
2018,9,12,17,45,388.5,29.5,3.65,15.45,76.5,436.12,341.86
2018,9,12,18,0,248.0,21.0,3.4,14.8,34.0,270.13,15.49
2018,9,12,18,15,124.0,10.5,3.2,14.35,17.0,109.66,0.0
2018,9,12,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,13,5,45,21.0,6.5,1.85,11.55,7.5,0.0,0.0
2018,9,13,6,0,42.0,13.0,2.0,11.8,15.0,10.23,0.0
2018,9,13,6,15,247.5,25.5,2.1,12.35,58.0,20.81,11.29
2018,9,13,6,30,453.0,38.0,2.2,12.9,101.0,31.58,22.12
2018,9,13,6,45,424.5,53.5,2.3,13.4,132.5,43.25,32.93
2018,9,13,7,0,396.0,69.0,2.4,13.9,164.0,51.81,40.77
2018,9,13,7,15,536.0,69.0,2.4,14.55,231.5,54.74,43.34
2018,9,13,7,30,676.0,69.0,2.4,15.2,299.0,56.07,44.34
2018,9,13,7,45,747.0,65.5,2.4,15.85,358.0,58.85,46.53
2018,9,13,8,0,818.0,62.0,2.4,16.5,417.0,63.81,50.57
2018,9,13,8,15,841.5,64.5,2.4,17.15,467.5,66.83,52.87
2018,9,13,8,30,865.0,67.0,2.4,17.8,518.0,69.74,55.05
2018,9,13,8,45,882.0,68.5,2.4,18.45,564.0,71.73,56.41
2018,9,13,9,0,899.0,70.0,2.4,19.1,610.0,73.62,57.7
2018,9,13,9,15,910.0,72.0,2.35,19.65,650.5,75.58,59.06
2018,9,13,9,30,921.0,74.0,2.3,20.2,691.0,77.41,60.32
2018,9,13,9,45,928.5,76.0,2.3,20.7,725.5,79.03,61.42
2018,9,13,10,0,936.0,78.0,2.3,21.2,760.0,85.03,66.19
2018,9,13,10,15,942.5,79.0,2.3,21.6,788.0,146.69,79.03
2018,9,13,10,30,949.0,80.0,2.3,22.0,816.0,208.92,119.53
2018,9,13,10,45,954.0,80.5,2.3,22.4,836.5,270.82,168.97
2018,9,13,11,0,959.0,81.0,2.3,22.8,857.0,332.6,221.84
2018,9,13,11,15,961.5,81.5,2.4,23.05,870.0,393.17,274.77
2018,9,13,11,30,964.0,82.0,2.5,23.3,883.0,452.85,326.34
2018,9,13,11,45,965.0,82.0,2.55,23.55,887.5,510.32,374.92
2018,9,13,12,0,966.0,82.0,2.6,23.8,892.0,566.22,420.86
2018,9,13,12,15,964.5,82.5,2.75,23.9,888.0,619.32,464.01
2018,9,13,12,30,963.0,83.0,2.9,24.0,884.0,670.18,504.42
2018,9,13,12,45,960.0,82.5,3.0,24.1,871.5,716.68,540.63
2018,9,13,13,0,957.0,82.0,3.1,24.2,859.0,760.32,574.08
2018,9,13,13,15,953.0,81.0,3.25,24.1,839.0,799.69,603.32
2018,9,13,13,30,949.0,80.0,3.4,24.0,819.0,835.77,629.65
2018,9,13,13,45,942.5,79.5,3.5,23.9,792.0,866.88,652.41
2018,9,13,14,0,936.0,79.0,3.6,23.8,765.0,894.34,672.82
2018,9,13,14,15,927.0,77.5,3.65,23.55,730.5,914.74,688.72
2018,9,13,14,30,918.0,76.0,3.7,23.3,696.0,931.19,702.18
2018,9,13,14,45,906.0,74.0,3.8,23.05,655.5,940.31,711.19
2018,9,13,15,0,894.0,72.0,3.9,22.8,615.0,945.38,717.72
2018,9,13,15,15,878.0,70.0,3.9,22.8,569.5,942.65,717.84
2018,9,13,15,30,862.0,68.0,3.9,22.8,524.0,936.03,715.49
2018,9,13,15,45,839.5,65.5,4.0,21.95,474.0,918.68,708.7
2018,9,13,16,0,817.0,63.0,4.1,21.1,424.0,897.82,699.33
2018,9,13,16,15,785.5,59.5,4.05,20.5,371.5,874.74,686.62
2018,9,13,16,30,754.0,56.0,4.0,19.9,319.0,837.31,662.94
2018,9,13,16,45,707.5,52.0,4.0,19.3,266.0,782.17,625.25
2018,9,13,17,0,661.0,48.0,4.0,18.7,213.0,725.13,583.88
2018,9,13,17,15,585.0,42.5,3.9,17.95,162.5,637.29,515.69
2018,9,13,17,30,509.0,37.0,3.8,17.2,112.0,560.12,450.8
2018,9,13,17,45,362.0,28.0,3.7,16.45,70.5,410.49,317.35
2018,9,13,18,0,215.0,19.0,3.6,15.7,29.0,237.1,0.0
2018,9,13,18,15,107.5,9.5,3.45,15.25,14.5,7.47,0.0
2018,9,13,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,5,45,29.5,7.0,1.1,10.5,8.0,0.0,0.0
2018,9,14,6,0,59.0,14.0,1.2,10.8,16.0,11.02,0.0
2018,9,14,6,15,115.0,30.5,1.25,11.35,43.0,22.86,12.8
2018,9,14,6,30,171.0,47.0,1.3,11.9,70.0,34.97,25.18
2018,9,14,6,45,248.0,62.0,1.35,12.5,112.0,45.72,35.26
2018,9,14,7,0,325.0,77.0,1.4,13.1,154.0,56.5,45.09
2018,9,14,7,15,459.5,78.0,1.4,13.9,216.5,60.65,48.72
2018,9,14,7,30,594.0,79.0,1.4,14.7,279.0,62.14,49.81
2018,9,14,7,45,687.5,74.5,1.4,15.5,343.0,59.77,47.42
2018,9,14,8,0,781.0,70.0,1.4,16.3,407.0,62.65,49.61
2018,9,14,8,15,801.5,74.5,1.15,17.2,456.0,66.1,52.23
2018,9,14,8,30,822.0,79.0,0.9,18.1,505.0,69.43,54.7
2018,9,14,8,45,866.0,73.0,0.65,19.0,558.0,74.27,58.42
2018,9,14,9,0,910.0,67.0,0.4,19.9,611.0,71.91,56.0
2018,9,14,9,15,924.0,68.5,0.55,20.75,653.0,73.69,57.15
2018,9,14,9,30,938.0,70.0,0.7,21.6,695.0,75.37,58.22
2018,9,14,9,45,942.0,74.0,0.9,22.4,729.5,78.2,60.26
2018,9,14,10,0,946.0,78.0,1.1,23.2,764.0,84.54,65.2
2018,9,14,10,15,952.5,78.5,1.25,23.7,792.0,146.55,77.97
2018,9,14,10,30,959.0,79.0,1.4,24.2,820.0,209.09,117.88
2018,9,14,10,45,963.5,79.5,1.55,24.65,840.0,271.48,167.0
2018,9,14,11,0,968.0,80.0,1.7,25.1,860.0,333.68,219.57
2018,9,14,11,15,971.0,79.5,1.85,25.4,872.5,394.21,271.8
2018,9,14,11,30,974.0,79.0,2.0,25.7,885.0,453.82,322.7
2018,9,14,11,45,975.0,79.5,2.1,25.95,889.5,512.15,371.36
2018,9,14,12,0,976.0,80.0,2.2,26.2,894.0,568.91,417.44
2018,9,14,12,15,974.5,80.0,2.35,26.3,890.0,622.04,460.06
2018,9,14,12,30,973.0,80.0,2.5,26.4,886.0,672.85,499.95
2018,9,14,12,45,969.5,79.5,2.6,26.5,873.0,719.36,535.68
2018,9,14,13,0,966.0,79.0,2.7,26.6,860.0,762.93,568.62
2018,9,14,13,15,961.0,79.0,2.8,26.5,840.0,802.76,597.45
2018,9,14,13,30,956.0,79.0,2.9,26.4,820.0,839.25,623.42
2018,9,14,13,45,949.5,78.0,2.95,26.3,792.0,870.0,645.28
2018,9,14,14,0,943.0,77.0,3.0,26.2,764.0,897.03,664.79
2018,9,14,14,15,934.0,75.5,3.1,25.95,729.5,917.5,680.84
2018,9,14,14,30,925.0,74.0,3.2,25.7,695.0,934.0,694.5
2018,9,14,14,45,913.0,72.5,3.25,25.45,654.5,943.73,703.55
2018,9,14,15,0,901.0,71.0,3.3,25.2,614.0,949.44,710.17
2018,9,14,15,15,884.5,69.0,3.3,25.2,568.0,946.24,709.99
2018,9,14,15,30,868.0,67.0,3.3,25.2,522.0,939.12,707.39
2018,9,14,15,45,845.0,65.0,3.4,24.3,472.0,921.94,701.18
2018,9,14,16,0,822.0,63.0,3.5,23.4,422.0,901.27,692.44
2018,9,14,16,15,790.0,59.5,3.5,22.75,369.0,877.65,679.99
2018,9,14,16,30,758.0,56.0,3.5,22.1,316.0,839.7,656.71
2018,9,14,16,45,709.5,52.0,3.45,21.4,263.0,782.63,618.13
2018,9,14,17,0,661.0,48.0,3.4,20.7,210.0,723.66,575.82
2018,9,14,17,15,582.5,42.0,3.3,19.8,159.0,632.93,506.39
2018,9,14,17,30,504.0,36.0,3.2,18.9,108.0,553.24,440.16
2018,9,14,17,45,354.5,27.5,3.1,18.05,67.5,402.78,303.82
2018,9,14,18,0,205.0,19.0,3.0,17.2,27.0,187.37,0.0
2018,9,14,18,15,102.5,9.5,2.95,16.65,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,90.5,7.5,2.7,11.0,10.5,0.0,0.0
2018,9,15,6,0,181.0,15.0,2.8,11.2,21.0,11.8,0.0
2018,9,15,6,15,346.5,24.5,2.9,11.65,61.5,20.38,10.49
2018,9,15,6,30,512.0,34.0,3.0,12.1,102.0,31.17,21.74
2018,9,15,6,45,490.0,46.0,3.1,12.6,135.0,37.86,28.19
2018,9,15,7,0,468.0,58.0,3.2,13.1,168.0,46.45,36.09
2018,9,15,7,15,513.5,72.0,3.2,13.7,220.5,56.82,45.34
2018,9,15,7,30,559.0,86.0,3.2,14.3,273.0,66.84,54.07
2018,9,15,7,45,702.5,72.5,3.15,14.95,347.0,63.46,50.78
2018,9,15,8,0,846.0,59.0,3.1,15.6,421.0,62.11,49.29
2018,9,15,8,15,869.0,60.5,3.05,16.2,471.5,64.52,51.09
2018,9,15,8,30,892.0,62.0,3.0,16.8,522.0,66.85,52.79
2018,9,15,8,45,910.0,63.5,2.95,17.4,569.5,68.98,54.31
2018,9,15,9,0,928.0,65.0,2.9,18.0,617.0,71.01,55.75
2018,9,15,9,15,937.5,68.0,2.9,18.5,658.5,73.7,57.77
2018,9,15,9,30,947.0,71.0,2.9,19.0,700.0,76.23,59.65
2018,9,15,9,45,952.0,75.0,2.9,19.5,735.0,79.09,61.81
2018,9,15,10,0,957.0,79.0,2.9,20.0,770.0,84.67,66.25
2018,9,15,10,15,964.0,79.5,2.9,20.4,798.5,147.46,79.82
2018,9,15,10,30,971.0,80.0,2.9,20.8,827.0,210.83,120.92
2018,9,15,10,45,976.5,81.0,2.95,21.15,848.5,274.56,172.06
2018,9,15,11,0,982.0,82.0,3.0,21.5,870.0,338.22,226.98
2018,9,15,11,15,986.0,82.0,3.1,21.8,883.5,400.34,281.65
2018,9,15,11,30,990.0,82.0,3.2,22.1,897.0,461.67,335.05
2018,9,15,11,45,991.5,81.5,3.25,22.35,901.5,520.42,385.26
2018,9,15,12,0,993.0,81.0,3.3,22.6,906.0,577.56,432.78
2018,9,15,12,15,992.5,80.5,3.4,22.7,902.0,631.73,477.11
2018,9,15,12,30,992.0,80.0,3.5,22.8,898.0,683.6,518.6
2018,9,15,12,45,989.5,79.5,3.6,22.9,885.5,731.63,556.34
2018,9,15,13,0,987.0,79.0,3.7,23.0,873.0,776.76,591.22
2018,9,15,13,15,983.0,78.5,3.8,22.95,852.5,817.68,621.37
2018,9,15,13,30,979.0,78.0,3.9,22.9,832.0,855.23,648.54
2018,9,15,13,45,972.5,77.0,4.0,22.85,804.0,886.71,671.59
2018,9,15,14,0,966.0,76.0,4.1,22.8,776.0,914.38,692.17
2018,9,15,14,15,957.5,74.5,4.15,22.6,741.0,935.86,708.82
2018,9,15,14,30,949.0,73.0,4.2,22.4,706.0,953.3,722.96
2018,9,15,14,45,937.0,71.5,4.25,22.2,664.5,963.45,732.34
2018,9,15,15,0,925.0,70.0,4.3,22.0,623.0,969.48,739.18
2018,9,15,15,15,908.5,68.0,4.3,22.0,576.0,966.52,739.21
2018,9,15,15,30,892.0,66.0,4.3,22.0,529.0,959.54,736.68
2018,9,15,15,45,869.0,63.5,4.4,21.2,478.0,941.74,729.49
2018,9,15,16,0,846.0,61.0,4.5,20.4,427.0,920.31,719.91
2018,9,15,16,15,813.5,58.0,4.5,19.8,373.0,885.67,699.16
2018,9,15,16,30,781.0,55.0,4.5,19.2,319.0,858.89,683.36
2018,9,15,16,45,733.0,50.5,4.55,18.6,264.5,801.38,643.8
2018,9,15,17,0,685.0,46.0,4.6,18.0,210.0,741.96,600.25
2018,9,15,17,15,605.5,40.5,4.45,17.2,158.5,650.76,528.1
2018,9,15,17,30,526.0,35.0,4.3,16.4,107.0,559.23,450.29
2018,9,15,17,45,370.5,26.0,4.2,15.65,66.0,413.41,308.71
2018,9,15,18,0,215.0,17.0,4.1,14.9,25.0,193.67,0.0
2018,9,15,18,15,107.5,8.5,3.95,14.4,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,5,45,97.5,8.0,1.9,9.4,11.0,0.0,0.0
2018,9,16,6,0,195.0,16.0,2.0,9.7,22.0,12.59,0.0
2018,9,16,6,15,369.0,24.5,2.1,10.4,63.0,20.48,10.34
2018,9,16,6,30,543.0,33.0,2.2,11.1,104.0,30.47,21.19
2018,9,16,6,45,624.5,38.5,2.3,11.85,156.0,35.77,26.4
2018,9,16,7,0,706.0,44.0,2.4,12.6,208.0,41.24,31.49
2018,9,16,7,15,754.5,48.0,2.5,13.45,263.0,45.26,35.06
2018,9,16,7,30,803.0,52.0,2.6,14.3,318.0,54.06,42.74
2018,9,16,7,45,834.0,54.5,2.65,15.15,371.5,57.57,45.56
2018,9,16,8,0,865.0,57.0,2.7,16.0,425.0,60.98,48.23
2018,9,16,8,15,887.0,59.5,2.65,16.7,476.5,64.13,50.66
2018,9,16,8,30,909.0,62.0,2.6,17.4,528.0,67.17,52.95
2018,9,16,8,45,925.0,63.5,2.6,18.1,575.0,69.28,54.43
2018,9,16,9,0,941.0,65.0,2.6,18.8,622.0,71.3,55.83
2018,9,16,9,15,952.5,66.5,2.5,19.4,663.5,73.09,57.05
2018,9,16,9,30,964.0,68.0,2.4,20.0,705.0,74.78,58.19
2018,9,16,9,45,972.5,69.5,2.3,20.65,740.5,76.28,59.16
2018,9,16,10,0,981.0,71.0,2.2,21.3,776.0,79.78,61.81
2018,9,16,10,15,986.5,72.0,2.1,21.85,804.0,144.06,76.08
2018,9,16,10,30,992.0,73.0,2.0,22.4,832.0,208.75,117.45
2018,9,16,10,45,996.0,73.5,1.9,22.95,852.5,272.94,168.19
2018,9,16,11,0,1000.0,74.0,1.8,23.5,873.0,336.82,222.29
2018,9,16,11,15,1001.0,74.0,1.8,23.9,884.5,398.77,275.81
2018,9,16,11,30,1002.0,74.0,1.8,24.3,896.0,459.54,327.52
2018,9,16,11,45,1003.0,74.5,1.85,24.7,900.5,519.27,377.1
2018,9,16,12,0,1004.0,75.0,1.9,25.1,905.0,577.37,423.84
2018,9,16,12,15,1002.0,75.5,2.0,25.25,900.5,631.9,467.23
2018,9,16,12,30,1000.0,76.0,2.1,25.4,896.0,684.01,507.69
2018,9,16,12,45,996.0,76.5,2.2,25.6,883.0,732.18,544.3
2018,9,16,13,0,992.0,77.0,2.3,25.8,870.0,777.34,578.02
2018,9,16,13,15,986.5,76.5,2.35,25.75,849.0,817.23,606.28
2018,9,16,13,30,981.0,76.0,2.4,25.7,828.0,853.62,631.57
2018,9,16,13,45,973.5,75.0,2.5,25.7,799.0,884.22,653.33
2018,9,16,14,0,966.0,74.0,2.6,25.7,770.0,910.94,672.68
2018,9,16,14,15,957.0,72.5,2.7,25.5,734.5,931.84,688.91
2018,9,16,14,30,948.0,71.0,2.8,25.3,699.0,948.67,702.7
2018,9,16,14,45,936.0,69.5,2.9,25.15,657.5,958.67,712.09
2018,9,16,15,0,924.0,68.0,3.0,25.0,616.0,964.55,719.01
2018,9,16,15,15,907.5,66.5,3.0,25.0,569.5,962.11,719.4
2018,9,16,15,30,891.0,65.0,3.0,25.0,523.0,955.69,717.35
2018,9,16,15,45,867.0,62.5,3.15,24.2,471.5,936.85,710.35
2018,9,16,16,0,843.0,60.0,3.3,23.4,420.0,914.4,700.68
2018,9,16,16,15,809.0,57.0,3.35,22.7,366.0,878.29,680.01
2018,9,16,16,30,775.0,54.0,3.4,22.0,312.0,850.06,664.08
2018,9,16,16,45,725.0,50.0,3.4,21.3,258.0,791.48,624.48
2018,9,16,17,0,675.0,46.0,3.4,20.6,204.0,731.03,580.94
2018,9,16,17,15,592.5,40.0,3.3,19.65,152.5,636.69,508.26
2018,9,16,17,30,510.0,34.0,3.2,18.7,101.0,542.32,429.7
2018,9,16,17,45,343.5,25.0,3.1,17.7,61.0,384.11,274.64
2018,9,16,18,0,177.0,16.0,3.0,16.7,21.0,160.57,0.0
2018,9,16,18,15,88.5,8.0,2.95,16.15,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,5,45,93.0,7.5,1.45,10.4,10.0,0.0,0.0
2018,9,17,6,0,186.0,15.0,1.6,10.7,20.0,11.8,0.0
2018,9,17,6,15,356.0,24.0,1.75,11.35,60.0,20.04,9.57
2018,9,17,6,30,526.0,33.0,1.9,12.0,100.0,30.39,20.99
2018,9,17,6,45,608.5,38.0,2.0,12.7,151.0,35.21,25.8
2018,9,17,7,0,691.0,43.0,2.1,13.4,202.0,40.26,30.5
2018,9,17,7,15,740.0,47.0,2.1,14.1,256.5,44.28,34.1
2018,9,17,7,30,789.0,51.0,2.1,14.8,311.0,53.07,41.77
2018,9,17,7,45,821.0,53.5,2.1,15.55,364.0,56.57,44.62
2018,9,17,8,0,853.0,56.0,2.1,16.3,417.0,59.99,47.32
2018,9,17,8,15,875.0,59.0,2.05,17.05,468.0,63.48,50.03
2018,9,17,8,30,897.0,62.0,2.0,17.8,519.0,66.85,52.6
2018,9,17,8,45,912.5,63.5,1.95,18.6,565.0,68.94,54.04
2018,9,17,9,0,928.0,65.0,1.9,19.4,611.0,70.92,55.38
2018,9,17,9,15,936.0,68.0,1.85,20.05,651.5,73.58,57.32
2018,9,17,9,30,944.0,71.0,1.8,20.7,692.0,76.08,59.12
2018,9,17,9,45,948.0,75.0,1.75,21.4,726.5,78.93,61.2
2018,9,17,10,0,952.0,79.0,1.7,22.1,761.0,82.79,64.11
2018,9,17,10,15,959.5,79.5,1.8,22.65,789.0,145.36,77.97
2018,9,17,10,30,967.0,80.0,1.9,23.2,817.0,208.57,118.0
2018,9,17,10,45,971.5,80.5,2.0,23.75,837.5,271.51,167.59
2018,9,17,11,0,976.0,81.0,2.1,24.3,858.0,334.23,220.76
2018,9,17,11,15,979.0,81.5,2.25,24.55,871.0,395.99,274.34
2018,9,17,11,30,982.0,82.0,2.4,24.8,884.0,456.85,326.65
2018,9,17,11,45,983.5,81.5,2.55,25.1,888.0,515.11,375.8
2018,9,17,12,0,985.0,81.0,2.7,25.4,892.0,571.76,422.36
2018,9,17,12,15,983.5,81.5,2.85,25.45,888.0,625.73,466.11
2018,9,17,12,30,982.0,82.0,3.0,25.5,884.0,677.37,507.07
2018,9,17,12,45,978.0,82.5,3.1,25.5,871.0,724.83,544.04
2018,9,17,13,0,974.0,83.0,3.2,25.5,858.0,769.34,578.2
2018,9,17,13,15,969.5,82.0,3.35,25.35,837.0,808.88,607.75
2018,9,17,13,30,965.0,81.0,3.5,25.2,816.0,845.02,634.16
2018,9,17,13,45,958.5,80.0,3.6,25.05,788.0,876.0,656.89
2018,9,17,14,0,952.0,79.0,3.7,24.9,760.0,903.22,677.24
2018,9,17,14,15,943.0,77.5,3.8,24.55,725.0,923.85,693.86
2018,9,17,14,30,934.0,76.0,3.9,24.2,690.0,940.47,708.03
2018,9,17,14,45,922.0,74.0,3.95,23.9,648.5,949.72,717.02
2018,9,17,15,0,910.0,72.0,4.0,23.6,607.0,954.86,723.5
2018,9,17,15,15,892.5,69.5,4.0,23.6,560.0,950.12,722.3
2018,9,17,15,30,875.0,67.0,4.0,23.6,513.0,941.36,718.55
2018,9,17,15,45,851.5,64.5,4.15,22.55,462.5,923.01,711.93
2018,9,17,16,0,828.0,62.0,4.3,21.5,412.0,901.12,702.6
2018,9,17,16,15,794.5,58.5,4.3,20.75,358.5,875.87,688.85
2018,9,17,16,30,761.0,55.0,4.3,20.0,305.0,836.45,663.99
2018,9,17,16,45,709.5,50.5,4.3,19.25,251.0,775.91,621.93
2018,9,17,17,0,658.0,46.0,4.3,18.5,197.0,713.57,575.74
2018,9,17,17,15,570.0,40.5,4.2,17.65,146.5,615.09,497.79
2018,9,17,17,30,482.0,35.0,4.1,16.8,96.0,529.26,423.43
2018,9,17,17,45,318.0,25.0,4.0,15.9,57.5,357.23,246.13
2018,9,17,18,0,154.0,15.0,3.9,15.0,19.0,140.16,0.0
2018,9,17,18,15,77.0,7.5,3.8,14.5,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,18,5,45,45.5,5.0,1.8,10.0,6.0,0.0,0.0
2018,9,18,6,0,91.0,10.0,1.9,10.2,12.0,7.87,0.0
2018,9,18,6,15,281.0,22.5,2.0,10.7,53.0,18.56,8.05
2018,9,18,6,30,471.0,35.0,2.1,11.2,94.0,29.33,20.09
2018,9,18,6,45,463.0,36.5,2.15,11.7,117.5,30.24,21.45
2018,9,18,7,0,455.0,38.0,2.2,12.2,141.0,31.24,22.55
2018,9,18,7,15,284.5,61.0,2.2,12.85,131.0,45.12,35.03
2018,9,18,7,30,114.0,84.0,2.2,13.5,121.0,62.33,50.26
2018,9,18,7,45,147.0,116.0,2.15,14.15,172.5,83.37,68.57
2018,9,18,8,0,180.0,148.0,2.1,14.8,224.0,103.47,85.69
2018,9,18,8,15,452.0,124.0,2.05,15.55,345.5,86.36,70.26
2018,9,18,8,30,724.0,100.0,2.0,16.3,467.0,75.78,60.66
2018,9,18,8,45,819.5,85.5,1.95,17.05,537.0,73.54,58.36
2018,9,18,9,0,915.0,71.0,1.9,17.8,607.0,74.49,58.81
2018,9,18,9,15,928.0,72.5,1.85,18.5,648.5,76.22,59.95
2018,9,18,9,30,941.0,74.0,1.8,19.2,690.0,77.85,61.0
2018,9,18,9,45,951.0,74.5,1.8,19.9,725.0,78.69,61.39
2018,9,18,10,0,961.0,75.0,1.8,20.6,760.0,79.81,62.03
2018,9,18,10,15,967.0,76.0,1.9,21.15,787.5,143.03,76.63
2018,9,18,10,30,973.0,77.0,2.0,21.7,815.0,206.71,117.11
2018,9,18,10,45,977.5,77.5,2.1,22.25,835.5,269.95,167.2
2018,9,18,11,0,982.0,78.0,2.2,22.8,856.0,332.96,220.97
2018,9,18,11,15,984.5,78.0,2.3,23.15,868.0,394.44,274.61
2018,9,18,11,30,987.0,78.0,2.4,23.5,880.0,454.93,326.82
2018,9,18,11,45,987.5,78.5,2.5,23.9,884.5,513.67,376.36
2018,9,18,12,0,988.0,79.0,2.6,24.3,889.0,570.73,423.15
2018,9,18,12,15,985.5,80.5,2.7,24.5,884.5,625.05,466.86
2018,9,18,12,30,983.0,82.0,2.8,24.7,880.0,677.0,507.63
2018,9,18,12,45,978.0,82.5,2.9,24.85,866.5,723.81,543.88
2018,9,18,13,0,973.0,83.0,3.0,25.0,853.0,767.56,577.21
2018,9,18,13,15,967.5,82.0,3.1,25.0,831.5,806.27,605.65
2018,9,18,13,30,962.0,81.0,3.2,25.0,810.0,841.49,630.8
2018,9,18,13,45,954.0,80.5,3.3,25.0,781.5,871.61,652.54
2018,9,18,14,0,946.0,80.0,3.4,25.0,753.0,897.91,671.85
2018,9,18,14,15,935.5,78.5,3.45,24.8,717.0,917.04,686.72
2018,9,18,14,30,925.0,77.0,3.5,24.6,681.0,932.1,699.11
2018,9,18,14,45,911.5,75.5,3.55,24.35,639.5,940.36,707.27
2018,9,18,15,0,898.0,74.0,3.6,24.1,598.0,944.55,712.95
2018,9,18,15,15,880.0,72.0,3.6,24.1,551.5,939.86,711.79
2018,9,18,15,30,862.0,70.0,3.6,24.1,505.0,931.25,708.15
2018,9,18,15,45,825.5,69.5,3.7,23.25,451.5,914.33,701.77
2018,9,18,16,0,789.0,69.0,3.8,22.4,398.0,882.59,684.77
2018,9,18,16,15,708.5,70.5,3.85,21.65,336.5,807.51,635.42
2018,9,18,16,30,628.0,72.0,3.9,20.9,275.0,737.79,588.18
2018,9,18,16,45,558.0,65.0,3.9,20.15,221.0,658.57,531.11
2018,9,18,17,0,488.0,58.0,3.9,19.4,167.0,578.59,470.24
2018,9,18,17,15,360.0,49.5,3.85,18.45,118.0,443.83,362.62
2018,9,18,17,30,232.0,41.0,3.8,17.5,69.0,312.12,251.54
2018,9,18,17,45,144.0,26.0,3.75,16.55,40.5,204.36,129.66
2018,9,18,18,0,56.0,11.0,3.7,15.6,12.0,55.19,0.0
2018,9,18,18,15,28.0,5.5,3.6,15.0,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,19,5,45,52.5,7.5,1.7,9.95,8.5,0.0,0.0
2018,9,19,6,0,105.0,15.0,1.8,10.1,17.0,11.8,0.0
2018,9,19,6,15,256.5,27.5,1.9,10.6,53.5,22.81,10.55
2018,9,19,6,30,408.0,40.0,2.0,11.1,90.0,33.2,23.41
2018,9,19,6,45,447.0,48.0,2.1,11.6,127.5,39.25,29.47
2018,9,19,7,0,486.0,56.0,2.2,12.1,165.0,45.23,35.11
2018,9,19,7,15,406.5,75.5,2.25,12.8,183.0,56.29,45.03
2018,9,19,7,30,327.0,95.0,2.3,13.5,201.0,67.86,55.17
2018,9,19,7,45,383.0,109.0,2.35,14.15,253.5,77.16,63.1
2018,9,19,8,0,439.0,123.0,2.4,14.8,306.0,86.27,70.71
2018,9,19,8,15,465.5,134.0,2.35,15.6,349.5,92.78,75.88
2018,9,19,8,30,492.0,145.0,2.3,16.4,393.0,99.07,80.78
2018,9,19,8,45,678.5,118.0,2.25,17.25,494.0,85.28,68.41
2018,9,19,9,0,865.0,91.0,2.2,18.1,595.0,77.89,61.66
2018,9,19,9,15,893.0,89.5,2.25,18.95,641.5,85.83,68.03
2018,9,19,9,30,921.0,88.0,2.3,19.8,688.0,85.85,67.63
2018,9,19,9,45,931.5,89.5,2.3,20.65,723.5,87.12,68.31
2018,9,19,10,0,942.0,91.0,2.3,21.5,759.0,88.31,68.93
2018,9,19,10,15,949.5,92.0,2.45,22.35,787.5,150.4,82.96
2018,9,19,10,30,957.0,93.0,2.6,23.2,816.0,213.64,122.68
2018,9,19,10,45,961.0,94.0,2.7,24.05,836.0,276.53,171.96
2018,9,19,11,0,965.0,95.0,2.8,24.9,856.0,339.17,224.81
2018,9,19,11,15,968.0,96.0,2.9,25.4,869.0,400.99,278.09
2018,9,19,11,30,971.0,97.0,3.0,25.9,882.0,461.95,330.03
2018,9,19,11,45,971.5,97.0,3.15,26.45,886.0,519.93,378.54
2018,9,19,12,0,972.0,97.0,3.3,27.0,890.0,576.24,424.36
2018,9,19,12,15,971.0,97.0,3.4,27.25,885.5,629.81,467.21
2018,9,19,12,30,970.0,97.0,3.5,27.5,881.0,681.1,507.23
2018,9,19,12,45,966.5,97.0,3.6,27.7,868.0,728.27,543.45
2018,9,19,13,0,963.0,97.0,3.7,27.9,855.0,772.51,576.85
2018,9,19,13,15,957.5,96.0,3.75,27.9,833.5,811.24,605.44
2018,9,19,13,30,952.0,95.0,3.8,27.9,812.0,846.52,630.26
2018,9,19,13,45,944.5,93.5,3.85,27.95,783.0,876.09,651.13
2018,9,19,14,0,937.0,92.0,3.9,28.0,754.0,901.84,669.55
2018,9,19,14,15,926.0,91.0,3.95,27.85,718.5,921.21,684.37
2018,9,19,14,30,915.0,90.0,4.0,27.7,683.0,936.55,696.74
2018,9,19,14,45,900.5,87.5,4.05,27.6,640.5,942.95,703.17
2018,9,19,15,0,886.0,85.0,4.1,27.5,598.0,945.2,707.08
2018,9,19,15,15,866.0,83.0,4.1,27.5,550.5,950.09,712.46
2018,9,19,15,30,846.0,81.0,4.1,27.5,503.0,939.84,707.69
2018,9,19,15,45,817.5,77.5,4.05,26.8,451.0,915.55,695.07
2018,9,19,16,0,789.0,74.0,4.0,26.1,399.0,887.47,679.66
2018,9,19,16,15,748.5,70.0,3.65,25.35,345.0,843.71,651.27
2018,9,19,16,30,708.0,66.0,3.3,24.6,291.0,796.82,619.67
2018,9,19,16,45,647.0,60.5,2.9,23.85,237.0,734.91,575.28
2018,9,19,17,0,586.0,55.0,2.5,23.1,183.0,664.3,521.93
2018,9,19,17,15,486.0,46.5,2.25,21.85,133.0,553.65,436.71
2018,9,19,17,30,386.0,38.0,2.0,20.6,83.0,444.5,345.89
2018,9,19,17,45,233.5,24.5,1.75,19.35,47.5,274.01,151.76
2018,9,19,18,0,81.0,11.0,1.5,18.1,12.0,75.75,0.0
2018,9,19,18,15,40.5,5.5,1.5,17.65,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
