Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,20,5,45,56.0,7.0,0.55,13.75,8.0,0.0,0.0
2018,9,20,6,0,112.0,14.0,0.5,14.0,16.0,11.02,0.0
2018,9,20,6,15,264.5,25.5,0.55,14.85,51.5,21.15,8.46
2018,9,20,6,30,417.0,37.0,0.6,15.7,87.0,30.76,20.84
2018,9,20,6,45,512.5,44.5,0.7,16.55,137.0,36.95,26.85
2018,9,20,7,0,608.0,52.0,0.8,17.4,187.0,43.32,32.68
2018,9,20,7,15,665.0,57.5,0.95,18.35,240.5,51.86,40.15
2018,9,20,7,30,722.0,63.0,1.1,19.3,294.0,56.78,44.25
2018,9,20,7,45,760.5,67.0,1.25,20.25,348.0,60.27,46.98
2018,9,20,8,0,799.0,71.0,1.4,21.2,402.0,63.77,49.64
2018,9,20,8,15,825.5,74.0,1.55,22.2,453.0,66.29,51.4
2018,9,20,8,30,852.0,77.0,1.7,23.2,504.0,68.79,53.11
2018,9,20,8,45,871.0,79.5,1.8,24.25,551.0,78.36,60.72
2018,9,20,9,0,890.0,82.0,1.9,25.3,598.0,80.83,62.31
2018,9,20,9,15,905.0,83.5,1.9,26.0,639.5,82.46,63.3
2018,9,20,9,30,920.0,85.0,1.9,26.7,681.0,84.0,64.21
2018,9,20,9,45,932.0,85.5,1.9,27.45,716.5,84.76,64.48
2018,9,20,10,0,944.0,86.0,1.9,28.2,752.0,85.46,64.72
2018,9,20,10,15,950.5,87.0,1.85,28.7,780.0,146.61,78.07
2018,9,20,10,30,957.0,88.0,1.8,29.2,808.0,209.64,116.52
2018,9,20,10,45,961.5,88.5,1.75,29.7,828.0,272.19,164.23
2018,9,20,11,0,966.0,89.0,1.7,30.2,848.0,334.51,215.43
2018,9,20,11,15,968.5,90.0,1.7,30.45,860.5,396.05,267.04
2018,9,20,11,30,971.0,91.0,1.7,30.7,873.0,456.66,317.21
2018,9,20,11,45,971.5,91.0,1.7,31.0,876.5,514.44,363.95
2018,9,20,12,0,972.0,91.0,1.7,31.3,880.0,570.53,407.93
2018,9,20,12,15,971.0,90.5,1.75,31.4,875.0,623.46,448.87
2018,9,20,12,30,970.0,90.0,1.8,31.5,870.0,674.07,487.03
2018,9,20,12,45,967.0,89.5,1.85,31.6,857.0,720.83,521.6
2018,9,20,13,0,964.0,89.0,1.9,31.7,844.0,764.68,553.44
2018,9,20,13,15,958.5,88.0,1.95,31.65,822.5,803.11,580.62
2018,9,20,13,30,953.0,87.0,2.0,31.6,801.0,838.09,604.35
2018,9,20,13,45,946.0,86.0,2.05,31.6,772.5,868.27,624.91
2018,9,20,14,0,939.0,85.0,2.1,31.6,744.0,894.69,643.19
2018,9,20,14,15,929.0,83.5,2.1,31.45,708.5,914.14,657.07
2018,9,20,14,30,919.0,82.0,2.1,31.3,673.0,929.56,668.61
2018,9,20,14,45,905.0,80.0,2.1,31.15,631.0,936.74,675.09
2018,9,20,15,0,891.0,78.0,2.1,31.0,589.0,939.81,679.22
2018,9,20,15,15,872.5,75.5,2.1,31.0,542.0,934.02,677.44
2018,9,20,15,30,854.0,73.0,2.1,31.0,495.0,924.29,673.34
2018,9,20,15,45,828.0,70.0,2.15,30.35,444.0,914.09,671.24
2018,9,20,16,0,802.0,67.0,2.2,29.7,393.0,889.07,659.18
2018,9,20,16,15,764.5,63.0,1.95,28.75,339.5,848.25,634.09
2018,9,20,16,30,727.0,59.0,1.7,27.8,286.0,804.42,605.96
2018,9,20,16,45,669.5,53.5,1.45,26.8,232.5,737.21,560.05
2018,9,20,17,0,612.0,48.0,1.2,25.8,179.0,668.22,510.1
2018,9,20,17,15,516.5,40.5,1.2,24.6,129.5,572.16,439.18
2018,9,20,17,30,421.0,33.0,1.2,23.4,80.0,469.56,355.24
2018,9,20,17,45,259.0,22.0,1.2,22.2,46.0,289.79,127.18
2018,9,20,18,0,97.0,11.0,1.2,21.0,12.0,88.75,0.0
2018,9,20,18,15,48.5,5.5,1.2,20.6,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,5,45,54.5,5.5,1.1,14.7,6.5,0.0,0.0
2018,9,21,6,0,109.0,11.0,1.1,14.7,13.0,8.65,0.0
2018,9,21,6,15,273.5,23.0,1.25,15.7,49.5,19.05,6.22
2018,9,21,6,30,438.0,35.0,1.4,16.7,86.0,29.23,19.33
2018,9,21,6,45,529.5,42.0,1.55,17.7,135.5,35.1,25.04
2018,9,21,7,0,621.0,49.0,1.7,18.7,185.0,44.59,33.57
2018,9,21,7,15,676.5,54.0,1.75,19.55,238.5,49.15,37.56
2018,9,21,7,30,732.0,59.0,1.8,20.4,292.0,53.76,41.42
2018,9,21,7,45,768.0,63.0,1.8,21.25,345.0,57.34,44.26
2018,9,21,8,0,804.0,67.0,1.8,22.1,398.0,60.9,47.01
2018,9,21,8,15,829.0,70.5,1.8,23.0,448.5,63.86,49.18
2018,9,21,8,30,854.0,74.0,1.8,23.9,499.0,73.79,57.19
2018,9,21,8,45,871.5,76.0,1.75,24.8,544.5,76.08,58.68
2018,9,21,9,0,889.0,78.0,1.7,25.7,590.0,78.25,60.07
2018,9,21,9,15,902.0,80.0,1.65,26.4,631.0,80.19,61.32
2018,9,21,9,30,915.0,82.0,1.6,27.1,672.0,82.01,62.48
2018,9,21,9,45,925.0,83.5,1.55,27.85,707.0,83.35,63.22
2018,9,21,10,0,935.0,85.0,1.5,28.6,742.0,84.6,63.9
2018,9,21,10,15,942.0,86.5,1.55,29.05,770.0,144.69,76.96
2018,9,21,10,30,949.0,88.0,1.6,29.5,798.0,207.57,115.13
2018,9,21,10,45,954.0,88.5,1.6,29.95,818.0,269.74,162.4
2018,9,21,11,0,959.0,89.0,1.6,30.4,838.0,331.73,213.27
2018,9,21,11,15,961.5,89.0,1.65,30.7,850.0,392.12,263.99
2018,9,21,11,30,964.0,89.0,1.7,31.0,862.0,451.53,313.33
2018,9,21,11,45,964.5,89.5,1.75,31.3,865.5,509.21,360.16
2018,9,21,12,0,965.0,90.0,1.8,31.6,869.0,565.25,404.35
2018,9,21,12,15,962.0,90.5,1.85,31.65,863.5,617.46,444.96
2018,9,21,12,30,959.0,91.0,1.9,31.7,858.0,667.23,482.71
2018,9,21,12,45,953.5,92.0,1.95,31.75,844.5,713.18,516.89
2018,9,21,13,0,948.0,93.0,2.0,31.8,831.0,756.11,548.28
2018,9,21,13,15,943.0,92.0,2.0,31.7,810.0,794.33,575.35
2018,9,21,13,30,938.0,91.0,2.0,31.6,789.0,829.17,598.78
2018,9,21,13,45,930.0,89.5,2.05,31.5,760.0,857.58,618.49
2018,9,21,14,0,922.0,88.0,2.1,31.4,731.0,882.18,635.92
2018,9,21,14,15,911.5,86.5,2.15,31.15,695.5,900.76,650.04
2018,9,21,14,30,901.0,85.0,2.2,30.9,660.0,915.37,661.85
2018,9,21,14,45,886.5,83.0,2.25,30.65,618.5,921.78,668.62
2018,9,21,15,0,872.0,81.0,2.3,30.4,577.0,924.15,673.05
2018,9,21,15,15,852.0,78.5,2.3,30.4,530.0,916.78,670.2
2018,9,21,15,30,832.0,76.0,2.3,30.4,483.0,916.66,672.32
2018,9,21,15,45,805.0,72.5,2.45,29.55,432.5,893.64,662.87
2018,9,21,16,0,778.0,69.0,2.6,28.7,382.0,866.96,650.67
2018,9,21,16,15,738.5,65.0,2.55,27.8,329.0,824.29,625.42
2018,9,21,16,30,699.0,61.0,2.5,26.9,276.0,778.65,596.96
2018,9,21,16,45,638.5,55.5,2.5,26.05,223.0,716.78,555.16
2018,9,21,17,0,578.0,50.0,2.5,25.2,170.0,647.28,504.69
2018,9,21,17,15,478.0,42.0,2.3,23.95,122.0,538.32,420.6
2018,9,21,17,30,378.0,34.0,2.1,22.7,74.0,431.41,329.32
2018,9,21,17,45,227.0,21.5,1.9,21.5,42.0,257.38,72.73
2018,9,21,18,0,76.0,9.0,1.7,20.3,10.0,69.65,0.0
2018,9,21,18,15,38.0,4.5,1.65,19.7,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,14.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,14.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,5,45,46.0,5.5,0.25,15.0,6.0,0.0,0.0
2018,9,22,6,0,92.0,11.0,0.3,15.1,12.0,8.65,0.0
2018,9,22,6,15,249.5,23.5,0.3,15.65,47.0,19.46,5.52
2018,9,22,6,30,407.0,36.0,0.3,16.2,82.0,29.95,19.99
2018,9,22,6,45,484.5,44.5,0.35,16.75,128.0,36.8,26.67
2018,9,22,7,0,562.0,53.0,0.4,17.3,174.0,43.7,33.03
2018,9,22,7,15,601.0,62.5,0.45,18.05,223.5,50.94,39.41
2018,9,22,7,30,640.0,72.0,0.5,18.8,273.0,57.98,45.42
2018,9,22,7,45,717.5,71.0,0.5,19.55,334.0,62.72,49.26
2018,9,22,8,0,795.0,70.0,0.5,20.3,395.0,62.97,49.15
2018,9,22,8,15,821.5,73.5,0.55,21.45,446.0,65.88,51.22
2018,9,22,8,30,848.0,77.0,0.6,22.6,497.0,68.73,53.19
2018,9,22,8,45,867.0,79.5,0.7,23.8,543.5,78.19,60.67
2018,9,22,9,0,886.0,82.0,0.8,25.0,590.0,80.67,62.22
2018,9,22,9,15,899.5,84.0,0.85,25.85,631.0,82.58,63.4
2018,9,22,9,30,913.0,86.0,0.9,26.7,672.0,84.38,64.48
2018,9,22,9,45,923.0,88.0,1.0,27.6,707.0,85.97,65.4
2018,9,22,10,0,933.0,90.0,1.1,28.5,742.0,87.47,66.23
2018,9,22,10,15,940.5,91.0,1.2,29.0,770.0,146.44,78.56
2018,9,22,10,30,948.0,92.0,1.3,29.5,798.0,209.1,116.23
2018,9,22,10,45,953.0,93.0,1.45,30.0,818.5,271.64,163.63
2018,9,22,11,0,958.0,94.0,1.6,30.5,839.0,334.02,214.79
2018,9,22,11,15,961.0,94.0,1.65,30.7,851.0,394.64,265.7
2018,9,22,11,30,964.0,94.0,1.7,30.9,863.0,454.33,315.33
2018,9,22,11,45,965.0,94.5,1.8,31.1,867.0,512.36,362.71
2018,9,22,12,0,966.0,95.0,1.9,31.3,871.0,568.78,407.59
2018,9,22,12,15,966.5,93.5,2.0,31.3,866.5,621.44,448.95
2018,9,22,12,30,967.0,92.0,2.1,31.3,862.0,671.85,487.71
2018,9,22,12,45,966.5,90.5,2.15,31.3,849.5,719.16,523.17
2018,9,22,13,0,966.0,89.0,2.2,31.3,837.0,763.71,556.0
2018,9,22,13,15,961.0,88.5,2.3,31.1,816.0,802.96,584.77
2018,9,22,13,30,956.0,88.0,2.4,30.9,795.0,838.82,610.05
2018,9,22,13,45,949.0,85.5,2.55,30.7,765.5,867.45,631.08
2018,9,22,14,0,942.0,83.0,2.7,30.5,736.0,892.2,649.79
2018,9,22,14,15,931.5,82.0,2.75,30.2,700.5,911.66,664.79
2018,9,22,14,30,921.0,81.0,2.8,29.9,665.0,927.11,677.42
2018,9,22,14,45,907.0,79.0,2.9,29.55,623.0,934.19,685.33
2018,9,22,15,0,893.0,77.0,3.0,29.2,581.0,937.17,690.82
2018,9,22,15,15,874.0,74.5,3.0,29.2,533.5,930.83,688.63
2018,9,22,15,30,855.0,72.0,3.0,29.2,486.0,920.56,684.0
2018,9,22,15,45,828.0,69.0,3.05,28.15,435.0,909.24,681.93
2018,9,22,16,0,801.0,66.0,3.1,27.1,384.0,883.22,669.58
2018,9,22,16,15,763.0,62.0,3.0,26.25,330.5,841.94,644.58
2018,9,22,16,30,725.0,58.0,2.9,25.4,277.0,797.66,616.32
2018,9,22,16,45,665.0,52.5,2.75,24.55,223.5,728.24,567.76
2018,9,22,17,0,605.0,47.0,2.6,23.7,170.0,657.03,514.7
2018,9,22,17,15,502.5,39.5,2.3,22.55,121.0,555.84,434.91
2018,9,22,17,30,400.0,32.0,2.0,21.4,72.0,447.66,339.34
2018,9,22,17,45,236.0,20.0,1.75,20.25,40.0,259.73,10.99
2018,9,22,18,0,72.0,8.0,1.5,19.1,8.0,65.39,0.0
2018,9,22,18,15,36.0,4.0,1.45,18.6,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,46.0,5.5,1.15,12.65,6.0,0.0,0.0
2018,9,23,6,0,92.0,11.0,1.2,12.8,12.0,8.65,0.0
2018,9,23,6,15,216.5,23.0,1.25,13.45,42.5,18.99,4.11
2018,9,23,6,30,341.0,35.0,1.3,14.1,73.0,28.83,19.08
2018,9,23,6,45,395.0,46.5,1.4,14.7,113.5,37.84,27.73
2018,9,23,7,0,449.0,58.0,1.5,15.3,154.0,46.63,35.84
2018,9,23,7,15,529.0,66.0,1.45,16.05,209.0,52.83,41.37
2018,9,23,7,30,609.0,74.0,1.4,16.8,264.0,59.08,46.75
2018,9,23,7,45,680.5,75.0,1.4,17.55,322.5,60.25,47.52
2018,9,23,8,0,752.0,76.0,1.4,18.3,381.0,66.73,52.86
2018,9,23,8,15,796.0,76.5,1.4,19.25,435.5,67.57,53.17
2018,9,23,8,30,840.0,77.0,1.4,20.2,490.0,68.58,53.63
2018,9,23,8,45,867.0,77.0,1.4,21.2,538.5,76.54,59.99
2018,9,23,9,0,894.0,77.0,1.4,22.2,587.0,77.66,60.48
2018,9,23,9,15,906.5,79.0,1.45,23.15,627.5,79.62,61.71
2018,9,23,9,30,919.0,81.0,1.5,24.1,668.0,81.47,62.84
2018,9,23,9,45,927.5,83.5,1.6,25.05,702.5,83.4,64.05
2018,9,23,10,0,936.0,86.0,1.7,26.0,737.0,85.21,65.16
2018,9,23,10,15,943.0,87.5,1.8,26.55,765.0,143.66,77.55
2018,9,23,10,30,950.0,89.0,1.9,27.1,793.0,206.64,115.78
2018,9,23,10,45,955.0,89.5,1.95,27.65,813.0,268.87,163.47
2018,9,23,11,0,960.0,90.0,2.0,28.2,833.0,330.93,214.96
2018,9,23,11,15,963.0,90.0,2.1,28.5,845.0,391.53,266.6
2018,9,23,11,30,966.0,90.0,2.2,28.8,857.0,451.2,316.99
2018,9,23,11,45,967.0,90.0,2.3,29.1,860.5,508.79,364.71
2018,9,23,12,0,968.0,90.0,2.4,29.4,864.0,564.75,409.84
2018,9,23,12,15,968.0,89.5,2.5,29.45,859.5,617.85,452.09
2018,9,23,12,30,968.0,89.0,2.6,29.5,855.0,668.72,491.65
2018,9,23,12,45,955.5,93.0,2.7,29.55,839.0,713.1,525.7
2018,9,23,13,0,943.0,97.0,2.8,29.6,823.0,753.97,556.59
2018,9,23,13,15,884.5,118.0,2.9,29.45,784.5,773.2,572.03
2018,9,23,13,30,826.0,139.0,3.0,29.3,746.0,795.28,588.81
2018,9,23,13,45,884.0,110.0,3.1,29.15,737.5,838.41,619.73
2018,9,23,14,0,942.0,81.0,3.2,29.0,729.0,888.52,655.09
2018,9,23,14,15,931.5,79.5,3.25,28.7,693.0,907.29,669.62
2018,9,23,14,30,921.0,78.0,3.3,28.4,657.0,922.01,681.92
2018,9,23,14,45,888.0,80.5,3.4,28.1,609.0,916.99,681.57
2018,9,23,15,0,855.0,83.0,3.5,27.8,561.0,907.53,678.5
2018,9,23,15,15,779.0,91.5,3.5,27.8,499.0,871.84,656.23
2018,9,23,15,30,703.0,100.0,3.5,27.8,437.0,826.77,627.41
2018,9,23,15,45,718.0,85.5,3.65,26.8,397.5,829.65,635.06
2018,9,23,16,0,733.0,71.0,3.8,25.8,358.0,823.05,635.63
2018,9,23,16,15,730.5,63.0,3.7,24.95,314.5,810.54,630.09
2018,9,23,16,30,728.0,55.0,3.6,24.1,271.0,794.7,621.32
2018,9,23,16,45,667.5,50.0,3.45,23.25,218.0,725.65,571.92
2018,9,23,17,0,607.0,45.0,3.3,22.4,165.0,654.86,518.09
2018,9,23,17,15,503.5,37.5,3.1,21.35,116.5,552.77,436.28
2018,9,23,17,30,400.0,30.0,2.9,20.3,68.0,444.62,336.4
2018,9,23,17,45,231.0,18.5,2.7,19.25,37.5,250.33,0.0
2018,9,23,18,0,62.0,7.0,2.5,18.2,7.0,5.51,0.0
2018,9,23,18,15,31.0,3.5,2.35,17.65,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,5,45,51.0,5.0,0.65,12.05,5.5,0.0,0.0
2018,9,24,6,0,102.0,10.0,0.6,12.2,11.0,7.87,0.0
2018,9,24,6,15,270.5,21.0,0.75,12.9,45.5,17.43,1.96
2018,9,24,6,30,439.0,32.0,0.9,13.6,80.0,26.82,17.33
2018,9,24,6,45,536.5,39.0,1.05,14.3,129.5,35.6,25.8
2018,9,24,7,0,634.0,46.0,1.2,15.0,179.0,42.2,31.95
2018,9,24,7,15,691.0,50.5,1.25,15.85,232.5,46.47,35.78
2018,9,24,7,30,748.0,55.0,1.3,16.7,286.0,50.82,39.5
2018,9,24,7,45,773.0,60.5,1.35,17.6,336.5,55.51,43.37
2018,9,24,8,0,798.0,66.0,1.4,18.5,387.0,60.06,47.03
2018,9,24,8,15,835.0,66.5,1.45,19.6,440.0,61.12,47.55
2018,9,24,8,30,872.0,67.0,1.5,20.7,493.0,69.34,54.2
2018,9,24,8,45,884.0,70.5,1.55,21.8,537.5,72.62,56.54
2018,9,24,9,0,896.0,74.0,1.6,22.9,582.0,75.73,58.71
2018,9,24,9,15,874.5,87.5,1.7,23.8,612.5,84.04,65.26
2018,9,24,9,30,853.0,101.0,1.8,24.7,643.0,83.17,64.12
2018,9,24,9,45,875.0,100.0,1.9,25.6,681.5,91.6,70.69
2018,9,24,10,0,897.0,99.0,2.0,26.5,720.0,91.58,70.26
2018,9,24,10,15,929.0,90.5,2.0,26.95,755.5,143.39,77.96
2018,9,24,10,30,961.0,82.0,2.0,27.4,791.0,202.88,112.43
2018,9,24,10,45,931.5,98.0,2.0,27.9,800.0,268.61,164.04
2018,9,24,11,0,902.0,114.0,2.0,28.4,809.0,330.38,216.16
2018,9,24,11,15,783.5,174.0,1.95,28.6,784.0,384.18,264.97
2018,9,24,11,30,665.0,234.0,1.9,28.8,759.0,433.51,307.94
2018,9,24,11,45,674.5,231.0,1.9,29.05,765.5,482.2,346.81
2018,9,24,12,0,684.0,228.0,1.9,29.3,772.0,530.66,384.55
2018,9,24,12,15,740.5,199.0,1.85,29.35,784.5,584.18,425.2
2018,9,24,12,30,797.0,170.0,1.8,29.4,797.0,637.4,465.03
2018,9,24,12,45,876.5,129.0,1.75,29.5,808.5,697.89,509.27
2018,9,24,13,0,956.0,88.0,1.7,29.6,820.0,753.32,549.55
2018,9,24,13,15,950.5,87.5,1.65,29.55,799.0,791.63,576.11
2018,9,24,13,30,945.0,87.0,1.6,29.5,778.0,826.54,598.97
2018,9,24,13,45,937.0,86.0,1.6,29.5,749.0,855.38,618.24
2018,9,24,14,0,929.0,85.0,1.6,29.5,720.0,880.44,635.19
2018,9,24,14,15,918.0,83.5,1.6,29.3,684.0,898.5,648.3
2018,9,24,14,30,907.0,82.0,1.6,29.1,648.0,912.55,659.09
2018,9,24,14,45,892.0,80.0,1.6,28.9,606.0,918.38,664.85
2018,9,24,15,0,877.0,78.0,1.6,28.7,564.0,920.14,668.28
2018,9,24,15,15,857.0,75.5,1.6,28.7,517.0,912.64,665.41
2018,9,24,15,30,837.0,73.0,1.6,28.7,470.0,912.2,667.33
2018,9,24,15,45,808.0,70.0,1.7,28.0,419.0,887.88,656.58
2018,9,24,16,0,779.0,67.0,1.8,27.3,368.0,859.9,643.12
2018,9,24,16,15,736.5,62.5,1.8,26.4,314.5,813.77,615.99
2018,9,24,16,30,694.0,58.0,1.8,25.5,261.0,764.77,585.45
2018,9,24,16,45,628.5,53.0,1.8,24.55,208.5,699.41,541.07
2018,9,24,17,0,563.0,48.0,1.8,23.6,156.0,626.61,487.73
2018,9,24,17,15,452.0,39.5,1.75,22.4,109.0,508.22,395.96
2018,9,24,17,30,341.0,31.0,1.7,21.2,62.0,392.56,289.98
2018,9,24,17,45,192.0,19.0,1.65,20.0,34.0,176.39,0.0
2018,9,24,18,0,43.0,7.0,1.6,18.8,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.6,18.25,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,25,5,45,48.5,4.5,0.55,13.4,5.0,0.0,0.0
2018,9,25,6,0,97.0,9.0,0.6,13.6,10.0,7.08,0.0
2018,9,25,6,15,262.0,20.5,0.65,14.5,43.5,17.02,0.06
2018,9,25,6,30,427.0,32.0,0.7,15.4,77.0,26.79,17.07
2018,9,25,6,45,524.5,39.0,0.75,16.25,126.0,32.72,23.04
2018,9,25,7,0,622.0,46.0,0.8,17.1,175.0,42.11,31.58
2018,9,25,7,15,679.5,50.5,0.8,17.85,228.0,46.34,35.37
2018,9,25,7,30,737.0,55.0,0.8,18.6,281.0,50.67,39.07
2018,9,25,7,45,774.0,59.0,0.8,19.35,334.0,54.37,42.08
2018,9,25,8,0,811.0,63.0,0.8,20.1,387.0,58.06,45.0
2018,9,25,8,15,836.5,66.0,0.8,21.25,437.5,67.1,52.36
2018,9,25,8,30,862.0,69.0,0.8,22.4,488.0,70.43,54.73
2018,9,25,8,45,880.0,71.5,0.8,23.55,534.0,73.14,56.55
2018,9,25,9,0,898.0,74.0,0.8,24.7,580.0,75.74,58.25
2018,9,25,9,15,912.0,75.5,0.75,25.4,621.0,77.48,59.34
2018,9,25,9,30,926.0,77.0,0.7,26.1,662.0,79.12,60.35
2018,9,25,9,45,936.0,78.0,0.65,26.8,696.5,80.25,60.95
2018,9,25,10,0,946.0,79.0,0.6,27.5,731.0,81.31,61.5
2018,9,25,10,15,953.0,80.0,0.6,27.9,758.5,138.08,72.83
2018,9,25,10,30,960.0,81.0,0.6,28.3,786.0,201.15,110.07
2018,9,25,10,45,964.5,82.0,0.55,28.7,806.0,263.99,157.13
2018,9,25,11,0,969.0,83.0,0.5,29.1,826.0,326.59,207.72
2018,9,25,11,15,971.0,83.5,0.5,29.35,837.0,387.52,258.06
2018,9,25,11,30,973.0,84.0,0.5,29.6,848.0,447.38,306.8
2018,9,25,11,45,973.0,84.0,0.55,29.85,851.0,504.67,352.69
2018,9,25,12,0,973.0,84.0,0.6,30.1,854.0,560.18,395.87
2018,9,25,12,15,971.5,84.5,0.6,30.2,849.0,613.28,435.74
2018,9,25,12,30,970.0,85.0,0.6,30.3,844.0,664.03,472.71
2018,9,25,12,45,966.5,84.5,0.6,30.4,830.5,710.03,505.44
2018,9,25,13,0,963.0,84.0,0.6,30.5,817.0,753.04,535.37
2018,9,25,13,15,958.0,83.0,0.7,30.5,795.5,791.31,562.66
2018,9,25,13,30,953.0,82.0,0.8,30.5,774.0,826.16,586.5
2018,9,25,13,45,945.5,81.0,0.9,30.5,745.0,855.44,606.96
2018,9,25,14,0,938.0,80.0,1.0,30.5,716.0,880.94,625.24
2018,9,25,14,15,927.5,78.5,1.1,30.35,680.5,899.44,639.7
2018,9,25,14,30,917.0,77.0,1.2,30.2,645.0,913.92,651.92
2018,9,25,14,45,903.0,75.0,1.25,30.05,603.0,920.62,658.74
2018,9,25,15,0,889.0,73.0,1.3,29.9,561.0,923.25,663.28
2018,9,25,15,15,869.0,70.5,1.3,29.9,513.5,915.68,660.41
2018,9,25,15,30,849.0,68.0,1.3,29.9,466.0,904.19,655.25
2018,9,25,15,45,821.5,65.0,1.45,29.25,415.5,892.06,653.38
2018,9,25,16,0,794.0,62.0,1.6,28.6,365.0,865.51,641.55
2018,9,25,16,15,754.0,58.0,1.55,27.7,312.0,822.44,616.24
2018,9,25,16,30,714.0,54.0,1.5,26.8,259.0,776.5,587.67
2018,9,25,16,45,651.0,49.0,1.4,25.85,206.5,705.45,538.96
2018,9,25,17,0,588.0,44.0,1.3,24.9,154.0,632.65,485.49
2018,9,25,17,15,479.5,36.0,1.3,23.7,107.0,526.99,404.24
2018,9,25,17,30,371.0,28.0,1.3,22.5,60.0,413.89,295.13
2018,9,25,17,45,211.5,17.0,1.25,21.3,32.5,190.61,0.0
2018,9,25,18,0,52.0,6.0,1.2,20.1,5.0,0.0,0.0
2018,9,25,18,15,26.0,3.0,1.15,19.6,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,9,26,5,45,19.0,3.5,0.35,14.6,3.5,0.0,0.0
2018,9,26,6,0,38.0,7.0,0.4,14.7,7.0,5.51,0.0
2018,9,26,6,15,95.5,22.0,0.45,15.45,30.0,16.5,0.0
2018,9,26,6,30,153.0,37.0,0.5,16.2,53.0,27.66,17.64
2018,9,26,6,45,301.5,46.0,0.55,16.9,100.0,34.96,24.9
2018,9,26,7,0,450.0,55.0,0.6,17.6,147.0,44.41,33.52
2018,9,26,7,15,475.5,68.5,0.6,18.35,190.5,54.33,42.29
2018,9,26,7,30,501.0,82.0,0.6,19.1,234.0,63.84,50.46
2018,9,26,7,45,566.0,88.0,0.65,19.9,289.0,68.03,53.81
2018,9,26,8,0,631.0,94.0,0.7,20.7,344.0,72.31,57.13
2018,9,26,8,15,730.0,84.5,0.7,21.75,409.5,72.27,56.65
2018,9,26,8,30,829.0,75.0,0.7,22.8,475.0,66.99,51.72
2018,9,26,8,45,855.5,76.0,0.75,23.85,523.0,75.5,58.48
2018,9,26,9,0,882.0,77.0,0.8,24.9,571.0,77.25,59.47
2018,9,26,9,15,894.0,79.5,0.85,26.0,611.0,79.52,60.9
2018,9,26,9,30,906.0,82.0,0.9,27.1,651.0,81.66,62.22
2018,9,26,9,45,913.5,85.0,0.95,28.15,685.0,83.86,63.59
2018,9,26,10,0,921.0,88.0,1.0,29.2,719.0,85.94,64.86
2018,9,26,10,15,929.0,89.0,1.0,29.85,746.5,140.69,75.36
2018,9,26,10,30,937.0,90.0,1.0,30.5,774.0,202.64,111.49
2018,9,26,10,45,942.5,90.0,1.0,31.15,793.5,263.84,156.97
2018,9,26,11,0,948.0,90.0,1.0,31.8,813.0,324.87,206.13
2018,9,26,11,15,924.5,103.5,1.0,32.15,817.0,385.59,256.71
2018,9,26,11,30,901.0,117.0,1.0,32.5,821.0,442.76,303.58
2018,9,26,11,45,870.0,132.0,1.0,32.8,814.0,494.96,345.46
2018,9,26,12,0,839.0,147.0,1.0,33.1,807.0,544.25,383.56
2018,9,26,12,15,872.0,130.0,0.95,33.2,812.5,598.03,423.26
2018,9,26,12,30,905.0,113.0,0.9,33.3,818.0,648.0,459.42
2018,9,26,12,45,875.5,124.0,0.8,33.45,796.5,684.82,484.69
2018,9,26,13,0,846.0,135.0,0.7,33.6,775.0,724.62,510.62
2018,9,26,13,15,749.0,169.5,0.65,33.5,724.5,730.53,514.33
2018,9,26,13,30,652.0,204.0,0.6,33.4,674.0,723.89,509.87
2018,9,26,13,45,557.5,228.5,0.5,33.3,619.5,694.75,490.41
2018,9,26,14,0,463.0,253.0,0.4,33.2,565.0,664.85,470.09
2018,9,26,14,15,414.5,252.5,0.45,32.95,521.0,643.31,458.19
2018,9,26,14,30,366.0,252.0,0.5,32.7,477.0,598.61,430.94
2018,9,26,14,45,303.0,244.5,0.6,32.45,422.5,548.73,399.61
2018,9,26,15,0,240.0,237.0,0.7,32.2,368.0,473.84,350.14
2018,9,26,15,15,222.0,216.0,0.7,32.2,329.0,443.37,330.49
2018,9,26,15,30,204.0,195.0,0.7,32.2,290.0,410.93,308.72
2018,9,26,15,45,350.5,149.5,1.05,31.2,290.5,521.92,396.62
2018,9,26,16,0,497.0,104.0,1.4,30.2,291.0,632.16,480.59
2018,9,26,16,15,494.0,90.0,1.5,29.1,252.5,623.64,477.52
2018,9,26,16,30,491.0,76.0,1.6,28.0,214.0,602.51,465.55
2018,9,26,16,45,433.0,65.5,1.7,26.9,168.5,532.22,415.9
2018,9,26,17,0,375.0,55.0,1.8,25.8,123.0,461.19,362.35
2018,9,26,17,15,279.5,42.0,1.75,24.6,83.5,352.77,275.6
2018,9,26,17,30,184.0,29.0,1.7,23.4,44.0,249.33,173.57
2018,9,26,17,45,98.5,15.5,1.65,22.2,23.0,94.45,0.0
2018,9,26,18,0,13.0,2.0,1.6,21.0,2.0,0.0,0.0
2018,9,26,18,15,6.5,1.0,1.55,20.5,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,27,5,45,23.5,3.5,0.85,16.2,3.5,0.0,0.0
2018,9,27,6,0,47.0,7.0,0.9,16.2,7.0,5.51,0.0
2018,9,27,6,15,144.5,21.0,1.05,16.55,33.0,15.95,0.0
2018,9,27,6,30,242.0,35.0,1.2,16.9,59.0,26.61,16.54
2018,9,27,6,45,244.0,49.5,1.35,17.3,86.5,37.03,26.58
2018,9,27,7,0,246.0,64.0,1.5,17.7,114.0,47.04,35.75
2018,9,27,7,15,261.0,77.5,1.5,18.1,144.0,56.1,43.85
2018,9,27,7,30,276.0,91.0,1.5,18.5,174.0,64.81,51.44
2018,9,27,7,45,370.0,102.0,1.5,18.95,234.5,72.76,58.15
2018,9,27,8,0,464.0,113.0,1.5,19.4,295.0,80.76,64.77
2018,9,27,8,15,361.0,127.5,1.4,20.05,280.5,87.28,69.94
2018,9,27,8,30,258.0,142.0,1.3,20.7,266.0,97.47,78.15
2018,9,27,8,45,272.5,159.5,1.2,21.35,301.5,107.62,86.19
2018,9,27,9,0,287.0,177.0,1.1,22.0,337.0,117.42,93.83
2018,9,27,9,15,568.5,137.5,1.1,22.7,483.0,92.89,72.9
2018,9,27,9,30,850.0,98.0,1.1,23.4,629.0,81.38,62.97
2018,9,27,9,45,829.5,109.0,1.1,24.05,650.0,87.09,67.41
2018,9,27,10,0,809.0,120.0,1.1,24.7,671.0,92.49,71.53
2018,9,27,10,15,631.0,185.5,1.1,25.1,625.5,157.94,99.63
2018,9,27,10,30,453.0,251.0,1.1,25.5,580.0,217.94,145.37
2018,9,27,10,45,547.0,227.0,1.15,25.95,634.5,259.39,172.67
2018,9,27,11,0,641.0,203.0,1.2,26.4,689.0,309.65,209.8
2018,9,27,11,15,691.0,186.0,1.2,26.5,717.0,360.29,250.5
2018,9,27,11,30,741.0,169.0,1.2,26.6,745.0,414.97,294.48
2018,9,27,11,45,678.0,202.0,1.25,26.75,730.5,460.97,332.93
2018,9,27,12,0,615.0,235.0,1.3,26.9,716.0,499.88,364.55
2018,9,27,12,15,587.5,243.0,1.3,26.9,700.5,532.28,390.35
2018,9,27,12,30,560.0,251.0,1.3,26.9,685.0,558.16,410.78
2018,9,27,12,45,740.5,172.0,1.35,26.95,735.5,647.15,476.57
2018,9,27,13,0,921.0,93.0,1.4,27.0,786.0,729.93,537.46
2018,9,27,13,15,786.0,143.0,1.45,27.0,723.0,727.73,536.03
2018,9,27,13,30,651.0,193.0,1.5,27.0,660.0,712.16,525.6
2018,9,27,13,45,507.5,232.5,1.5,27.0,588.0,657.67,487.98
2018,9,27,14,0,364.0,272.0,1.5,27.0,516.0,582.58,435.25
2018,9,27,14,15,352.0,260.5,1.55,26.9,486.0,578.51,434.7
2018,9,27,14,30,340.0,249.0,1.6,26.8,456.0,571.99,431.85
2018,9,27,14,45,314.5,237.5,1.7,26.7,419.0,551.01,418.69
2018,9,27,15,0,289.0,226.0,1.8,26.6,382.0,527.57,403.6
2018,9,27,15,15,315.0,196.5,1.8,26.6,353.0,528.18,406.8
2018,9,27,15,30,341.0,167.0,1.8,26.6,324.0,526.27,408.1
2018,9,27,15,45,337.5,149.5,1.9,25.85,290.0,509.33,399.0
2018,9,27,16,0,334.0,132.0,2.0,25.1,256.0,490.39,388.13
2018,9,27,16,15,243.5,119.0,2.0,24.25,202.0,394.4,315.65
2018,9,27,16,30,153.0,106.0,2.0,23.4,148.0,279.0,225.3
2018,9,27,16,45,126.0,85.0,2.05,22.6,115.0,231.33,187.36
2018,9,27,17,0,99.0,64.0,2.1,21.8,82.0,182.72,146.85
2018,9,27,17,15,75.0,45.0,2.1,20.95,56.0,139.83,109.43
2018,9,27,17,30,51.0,26.0,2.1,20.1,30.0,90.53,58.06
2018,9,27,17,45,31.5,13.5,2.1,19.25,15.5,36.84,0.0
2018,9,27,18,0,12.0,1.0,2.1,18.4,1.0,0.0,0.0
2018,9,27,18,15,6.0,0.5,2.1,17.95,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.25,12.3,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.3,12.4,1.0,0.79,0.0
2018,9,28,6,15,0.0,7.0,1.3,12.7,7.0,5.31,0.0
2018,9,28,6,30,0.0,13.0,1.3,13.0,13.0,9.87,2.66
2018,9,28,6,45,18.5,13.5,1.35,13.35,17.0,10.98,4.06
2018,9,28,7,0,37.0,14.0,1.4,13.7,21.0,10.96,4.18
2018,9,28,7,15,18.5,19.5,1.3,14.15,23.0,15.64,8.44
2018,9,28,7,30,0.0,25.0,1.2,14.6,25.0,19.03,11.48
2018,9,28,7,45,0.0,40.0,1.15,15.05,40.0,30.54,21.71
2018,9,28,8,0,0.0,55.0,1.1,15.5,55.0,42.11,31.85
2018,9,28,8,15,29.5,65.5,1.1,16.2,79.5,50.7,39.18
2018,9,28,8,30,59.0,76.0,1.1,16.9,104.0,56.58,44.04
2018,9,28,8,45,47.0,99.5,1.1,17.6,123.0,74.86,59.53
2018,9,28,9,0,35.0,123.0,1.1,18.3,142.0,90.29,72.32
2018,9,28,9,15,50.5,138.5,1.15,19.0,168.5,100.8,80.77
2018,9,28,9,30,66.0,154.0,1.2,19.7,195.0,105.55,84.32
2018,9,28,9,45,54.5,178.0,1.3,20.45,213.0,125.67,100.64
2018,9,28,10,0,43.0,202.0,1.4,21.2,231.0,139.7,111.69
2018,9,28,10,15,54.0,241.0,1.5,21.85,279.0,168.31,127.0
2018,9,28,10,30,65.0,280.0,1.6,22.5,327.0,199.96,149.86
2018,9,28,10,45,84.5,290.5,1.7,23.2,353.0,219.02,163.12
2018,9,28,11,0,104.0,301.0,1.8,23.9,379.0,236.89,176.02
2018,9,28,11,15,92.5,296.0,1.95,24.35,366.5,242.83,181.36
2018,9,28,11,30,81.0,291.0,2.1,24.8,354.0,246.72,185.02
2018,9,28,11,45,69.5,299.5,2.25,25.3,353.5,256.66,192.97
2018,9,28,12,0,58.0,308.0,2.4,25.8,353.0,265.62,199.9
2018,9,28,12,15,172.0,313.0,2.5,26.05,445.5,345.4,260.29
2018,9,28,12,30,286.0,318.0,2.6,26.3,538.0,440.09,331.23
2018,9,28,12,45,565.5,221.0,2.7,26.6,647.0,575.5,432.86
2018,9,28,13,0,845.0,124.0,2.8,26.9,756.0,711.35,533.33
2018,9,28,13,15,881.5,106.0,2.9,26.9,749.0,753.58,565.48
2018,9,28,13,30,918.0,88.0,3.0,26.9,742.0,800.91,599.46
2018,9,28,13,45,911.5,86.5,3.1,26.9,714.0,829.28,619.99
2018,9,28,14,0,905.0,85.0,3.2,26.9,686.0,854.01,638.31
2018,9,28,14,15,894.5,83.0,3.3,26.6,650.5,871.06,652.38
2018,9,28,14,30,884.0,81.0,3.4,26.3,615.0,884.17,664.06
2018,9,28,14,45,870.0,78.5,3.55,26.0,574.0,889.64,671.05
2018,9,28,15,0,856.0,76.0,3.7,25.7,533.0,891.14,675.56
2018,9,28,15,15,835.0,73.0,3.7,25.7,486.5,892.25,678.37
2018,9,28,15,30,814.0,70.0,3.7,25.7,440.0,879.05,671.34
2018,9,28,15,45,785.0,66.5,3.85,24.45,390.0,853.9,659.94
2018,9,28,16,0,756.0,63.0,4.0,23.2,340.0,825.24,645.45
2018,9,28,16,15,715.0,58.5,3.9,22.25,288.5,780.77,616.62
2018,9,28,16,30,674.0,54.0,3.8,21.3,237.0,733.55,584.15
2018,9,28,16,45,607.5,48.0,3.75,20.35,186.0,658.67,528.52
2018,9,28,17,0,541.0,42.0,3.7,19.4,135.0,592.67,475.59
2018,9,28,17,15,424.5,33.5,3.55,18.45,91.0,471.73,374.21
2018,9,28,17,30,308.0,25.0,3.4,17.5,47.0,341.61,215.34
2018,9,28,17,45,164.5,14.0,3.25,16.55,24.5,147.47,0.0
2018,9,28,18,0,21.0,3.0,3.1,15.6,2.0,0.0,0.0
2018,9,28,18,15,10.5,1.5,3.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,29,5,45,8.5,2.0,1.1,10.3,2.0,0.0,0.0
2018,9,29,6,0,17.0,4.0,1.2,10.4,4.0,3.15,0.0
2018,9,29,6,15,135.0,19.0,1.25,11.05,31.0,14.44,0.0
2018,9,29,6,30,253.0,34.0,1.3,11.7,58.0,25.91,16.06
2018,9,29,6,45,353.0,43.0,1.35,12.3,99.5,34.99,25.29
2018,9,29,7,0,453.0,52.0,1.4,12.9,141.0,42.19,32.13
2018,9,29,7,15,473.5,65.0,1.35,13.45,182.0,51.77,40.84
2018,9,29,7,30,494.0,78.0,1.3,14.0,223.0,60.94,48.96
2018,9,29,7,45,329.5,118.0,1.25,14.5,222.5,82.54,67.84
2018,9,29,8,0,165.0,158.0,1.2,15.0,222.0,107.83,89.55
2018,9,29,8,15,127.0,178.5,1.15,15.7,231.5,119.4,98.92
2018,9,29,8,30,89.0,199.0,1.1,16.4,241.0,134.43,111.1
2018,9,29,8,45,93.5,219.5,1.05,17.1,267.5,146.8,120.82
2018,9,29,9,0,98.0,240.0,1.0,17.8,294.0,158.86,130.14
2018,9,29,9,15,311.0,217.5,1.05,18.45,406.5,139.69,113.47
2018,9,29,9,30,524.0,195.0,1.1,19.1,519.0,124.86,100.62
2018,9,29,9,45,722.0,139.0,1.2,19.75,611.0,95.17,75.38
2018,9,29,10,0,920.0,83.0,1.3,20.4,703.0,82.9,64.81
2018,9,29,10,15,927.5,84.0,1.45,20.85,730.0,134.68,74.61
2018,9,29,10,30,935.0,85.0,1.6,21.3,757.0,196.27,111.48
2018,9,29,10,45,940.0,85.0,1.8,21.75,776.0,257.04,158.65
2018,9,29,11,0,945.0,85.0,2.0,22.2,795.0,317.55,210.18
2018,9,29,11,15,947.5,85.5,2.15,22.45,806.0,377.14,262.43
2018,9,29,11,30,950.0,86.0,2.3,22.7,817.0,435.74,313.55
2018,9,29,11,45,950.0,86.5,2.4,23.0,819.5,492.03,361.71
2018,9,29,12,0,950.0,87.0,2.5,23.3,822.0,546.58,407.21
2018,9,29,12,15,951.0,85.0,2.6,23.4,817.0,597.58,449.19
2018,9,29,12,30,952.0,83.0,2.7,23.5,812.0,646.34,488.46
2018,9,29,12,45,951.0,81.5,2.75,23.6,799.0,691.85,524.24
2018,9,29,13,0,950.0,80.0,2.8,23.7,786.0,734.55,557.26
2018,9,29,13,15,945.0,79.5,2.9,23.7,765.0,772.39,586.2
2018,9,29,13,30,940.0,79.0,3.0,23.7,744.0,806.86,611.2
2018,9,29,13,45,933.0,77.5,3.05,23.7,715.5,835.19,631.76
2018,9,29,14,0,926.0,76.0,3.1,23.7,687.0,859.78,649.91
2018,9,29,14,15,915.5,74.0,3.15,23.5,651.0,876.99,663.7
2018,9,29,14,30,905.0,72.0,3.2,23.3,615.0,890.2,675.0
2018,9,29,14,45,889.5,71.0,3.25,23.1,573.5,896.17,681.59
2018,9,29,15,0,874.0,70.0,3.3,22.9,532.0,898.17,685.69
2018,9,29,15,15,853.5,67.5,3.3,22.9,485.5,889.76,681.91
2018,9,29,15,30,833.0,65.0,3.3,22.9,439.0,877.52,675.59
2018,9,29,15,45,787.0,65.0,3.3,22.2,385.5,851.81,661.49
2018,9,29,16,0,741.0,65.0,3.3,21.5,332.0,811.86,636.76
2018,9,29,16,15,585.5,72.0,3.2,20.85,262.5,682.96,544.9
2018,9,29,16,30,430.0,79.0,3.1,20.2,193.0,538.3,436.95
2018,9,29,16,45,363.0,65.0,3.0,19.6,146.5,457.99,374.27
2018,9,29,17,0,296.0,51.0,2.9,19.0,100.0,378.16,308.36
2018,9,29,17,15,285.5,37.5,2.7,18.2,71.0,352.54,280.65
2018,9,29,17,30,275.0,24.0,2.5,17.4,42.0,307.69,171.14
2018,9,29,17,45,137.5,12.0,2.3,16.65,21.0,123.11,0.0
2018,9,29,18,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
