Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,6,45,131.0,20.5,1.85,11.45,41.5,15.69,7.96
2018,10,10,7,0,262.0,36.0,1.9,11.7,78.0,28.51,19.79
2018,10,10,7,15,163.0,29.0,1.9,12.1,58.5,22.01,14.2
2018,10,10,7,30,64.0,22.0,1.9,12.5,39.0,17.07,9.8
2018,10,10,7,45,34.0,45.5,1.85,12.9,54.5,35.06,26.01
2018,10,10,8,0,4.0,69.0,1.8,13.3,70.0,52.97,41.92
2018,10,10,8,15,7.5,96.5,1.8,13.85,99.5,72.61,59.08
2018,10,10,8,30,11.0,124.0,1.8,14.4,129.0,91.71,75.46
2018,10,10,8,45,22.0,160.0,1.8,14.9,171.0,115.83,95.94
2018,10,10,9,0,33.0,196.0,1.8,15.4,213.0,133.08,110.22
2018,10,10,9,15,26.5,199.5,1.8,15.95,214.0,135.81,111.96
2018,10,10,9,30,20.0,203.0,1.8,16.5,215.0,145.24,119.4
2018,10,10,9,45,44.0,236.0,1.8,17.1,263.5,157.41,129.05
2018,10,10,10,0,68.0,269.0,1.8,17.7,312.0,175.66,143.67
2018,10,10,10,15,131.5,281.5,1.75,18.15,369.0,185.46,141.12
2018,10,10,10,30,195.0,294.0,1.7,18.6,426.0,215.76,159.76
2018,10,10,10,45,512.5,210.0,1.7,19.05,568.5,235.15,160.79
2018,10,10,11,0,830.0,126.0,1.7,19.5,711.0,300.21,201.96
2018,10,10,11,15,771.5,151.0,1.7,19.85,701.0,350.46,247.86
2018,10,10,11,30,713.0,176.0,1.7,20.2,691.0,398.5,290.9
2018,10,10,11,45,808.5,137.5,1.7,20.5,723.0,457.49,338.64
2018,10,10,12,0,904.0,99.0,1.7,20.8,755.0,518.85,388.06
2018,10,10,12,15,928.0,89.5,1.7,21.0,758.0,572.78,431.7
2018,10,10,12,30,952.0,80.0,1.7,21.2,761.0,626.11,473.83
2018,10,10,12,45,946.5,80.5,1.75,21.35,746.0,669.82,508.33
2018,10,10,13,0,941.0,81.0,1.8,21.5,731.0,710.45,539.9
2018,10,10,13,15,933.5,80.5,1.85,21.5,708.5,745.46,567.27
2018,10,10,13,30,926.0,80.0,1.9,21.5,686.0,776.96,590.5
2018,10,10,13,45,916.0,78.5,1.95,21.5,656.0,801.84,608.79
2018,10,10,14,0,906.0,77.0,2.0,21.5,626.0,822.86,624.62
2018,10,10,14,15,892.0,75.5,2.1,21.3,589.0,836.71,636.66
2018,10,10,14,30,878.0,74.0,2.2,21.1,552.0,846.55,646.22
2018,10,10,14,45,858.0,72.0,2.25,20.95,509.5,846.64,648.7
2018,10,10,15,0,838.0,70.0,2.3,20.8,467.0,852.42,655.38
2018,10,10,15,15,812.5,67.5,2.3,20.8,420.5,839.29,648.11
2018,10,10,15,30,787.0,65.0,2.3,20.8,374.0,822.29,638.18
2018,10,10,15,45,747.0,62.0,2.45,20.05,324.0,787.85,618.36
2018,10,10,16,0,707.0,59.0,2.6,19.3,274.0,749.97,594.9
2018,10,10,16,15,645.5,54.0,2.55,18.65,223.0,687.11,549.77
2018,10,10,16,30,584.0,49.0,2.5,18.0,172.0,630.79,506.82
2018,10,10,16,45,484.5,42.0,2.5,17.35,125.0,530.16,426.5
2018,10,10,17,0,385.0,35.0,2.5,16.7,78.0,430.07,339.36
2018,10,10,17,15,233.0,23.0,2.45,16.05,45.0,264.53,126.81
2018,10,10,17,30,81.0,11.0,2.4,15.4,12.0,74.82,0.0
2018,10,10,17,45,40.5,5.5,2.4,14.8,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,11,6,15,47.0,11.5,0.3,11.8,14.5,9.05,0.0
2018,10,11,6,30,94.0,23.0,0.3,12.1,29.0,17.3,2.63
2018,10,11,6,45,231.5,37.5,0.35,12.35,70.0,28.39,18.84
2018,10,11,7,0,369.0,52.0,0.4,12.6,111.0,42.27,31.92
2018,10,11,7,15,384.0,65.5,0.55,12.95,146.0,49.27,38.54
2018,10,11,7,30,399.0,79.0,0.7,13.3,181.0,58.58,46.97
2018,10,11,7,45,485.0,85.5,0.8,13.7,235.5,66.33,53.8
2018,10,11,8,0,571.0,92.0,0.9,14.1,290.0,71.14,57.86
2018,10,11,8,15,399.5,128.5,1.0,14.55,276.5,89.48,73.68
2018,10,11,8,30,228.0,165.0,1.1,15.0,263.0,110.48,91.51
2018,10,11,8,45,166.5,193.0,1.2,15.45,268.5,128.84,106.8
2018,10,11,9,0,105.0,221.0,1.3,15.9,274.0,147.56,122.19
2018,10,11,9,15,95.0,234.5,1.35,16.3,285.5,155.65,128.46
2018,10,11,9,30,85.0,248.0,1.4,16.7,297.0,163.49,134.51
2018,10,11,9,45,99.0,261.5,1.4,17.15,321.5,171.68,140.78
2018,10,11,10,0,113.0,275.0,1.4,17.6,346.0,171.41,140.01
2018,10,11,10,15,112.0,292.0,1.45,18.05,364.5,189.03,144.45
2018,10,11,10,30,111.0,309.0,1.5,18.5,383.0,219.12,165.82
2018,10,11,10,45,100.0,314.0,1.5,18.95,382.0,233.08,176.4
2018,10,11,11,0,89.0,319.0,1.5,19.4,381.0,245.51,186.45
2018,10,11,11,15,165.5,314.5,1.55,19.8,432.5,275.8,207.88
2018,10,11,11,30,242.0,310.0,1.6,20.2,484.0,317.61,239.18
2018,10,11,11,45,376.0,278.0,1.6,20.55,549.0,373.03,280.82
2018,10,11,12,0,510.0,246.0,1.6,20.9,614.0,445.29,335.79
2018,10,11,12,15,454.0,254.0,1.6,21.05,579.5,457.31,347.13
2018,10,11,12,30,398.0,262.0,1.6,21.2,545.0,463.01,353.24
2018,10,11,12,45,364.5,256.0,1.6,21.35,511.0,454.05,348.33
2018,10,11,13,0,331.0,250.0,1.6,21.5,477.0,449.71,346.34
2018,10,11,13,15,393.0,227.5,1.55,21.55,489.0,507.58,390.8
2018,10,11,13,30,455.0,205.0,1.5,21.6,501.0,554.48,426.72
2018,10,11,13,45,462.0,201.5,1.45,21.65,490.5,579.0,445.28
2018,10,11,14,0,469.0,198.0,1.4,21.7,480.0,602.06,462.83
2018,10,11,14,15,578.0,159.5,1.35,21.6,486.0,679.94,521.42
2018,10,11,14,30,687.0,121.0,1.3,21.5,492.0,750.53,572.28
2018,10,11,14,45,668.5,114.5,1.25,21.4,452.5,745.1,568.94
2018,10,11,15,0,650.0,108.0,1.2,21.3,413.0,735.95,563.94
2018,10,11,15,15,708.5,87.5,1.2,21.3,389.0,774.65,592.62
2018,10,11,15,30,767.0,67.0,1.2,21.3,365.0,804.63,614.55
2018,10,11,15,45,727.5,63.5,0.95,20.7,315.5,769.95,589.85
2018,10,11,16,0,688.0,60.0,0.7,20.1,266.0,731.87,562.47
2018,10,11,16,15,626.5,55.0,0.7,19.45,216.0,676.76,525.19
2018,10,11,16,30,565.0,50.0,0.7,18.8,166.0,613.64,479.44
2018,10,11,16,45,465.5,42.0,0.7,18.15,119.5,512.07,401.51
2018,10,11,17,0,366.0,34.0,0.7,17.5,73.0,411.35,315.96
2018,10,11,17,15,220.0,21.5,0.75,16.8,41.5,248.4,83.71
2018,10,11,17,30,74.0,9.0,0.8,16.1,10.0,67.31,0.0
2018,10,11,17,45,37.0,4.5,0.9,15.45,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,6,15,100.0,11.5,1.05,11.15,17.0,9.05,0.0
2018,10,12,6,30,200.0,23.0,1.2,11.8,34.0,19.03,1.56
2018,10,12,6,45,326.5,34.0,1.35,12.45,74.5,28.02,18.33
2018,10,12,7,0,453.0,45.0,1.5,13.1,115.0,37.11,27.2
2018,10,12,7,15,528.5,52.0,1.55,13.8,163.0,42.73,32.54
2018,10,12,7,30,604.0,59.0,1.6,14.5,211.0,48.45,37.72
2018,10,12,7,45,652.0,64.5,1.6,15.25,260.5,52.77,41.48
2018,10,12,8,0,700.0,70.0,1.6,16.0,310.0,57.11,45.11
2018,10,12,8,15,733.0,73.5,1.6,17.0,357.0,64.68,51.42
2018,10,12,8,30,766.0,77.0,1.6,18.0,404.0,67.54,53.52
2018,10,12,8,45,789.5,80.0,1.6,19.0,448.0,69.84,55.11
2018,10,12,9,0,813.0,83.0,1.6,20.0,492.0,72.12,56.66
2018,10,12,9,15,836.5,82.5,1.55,20.85,531.5,72.0,56.19
2018,10,12,9,30,860.0,82.0,1.5,21.7,571.0,79.99,62.59
2018,10,12,9,45,880.5,80.0,1.45,22.55,605.5,79.51,61.81
2018,10,12,10,0,901.0,78.0,1.4,23.4,640.0,79.01,61.04
2018,10,12,10,15,909.0,79.0,1.45,24.0,665.5,115.71,65.03
2018,10,12,10,30,917.0,80.0,1.5,24.6,691.0,175.59,96.5
2018,10,12,10,45,922.5,80.5,1.55,25.2,709.0,234.99,140.07
2018,10,12,11,0,928.0,81.0,1.6,25.8,727.0,294.17,188.82
2018,10,12,11,15,931.0,81.0,1.7,26.05,737.0,351.75,238.47
2018,10,12,11,30,934.0,81.0,1.8,26.3,747.0,408.33,287.3
2018,10,12,11,45,934.5,81.0,1.95,26.55,749.0,462.62,333.72
2018,10,12,12,0,935.0,81.0,2.1,26.8,751.0,515.17,377.69
2018,10,12,12,15,932.5,81.5,2.25,26.9,744.5,564.65,418.53
2018,10,12,12,30,930.0,82.0,2.4,27.0,738.0,611.72,456.61
2018,10,12,12,45,925.5,81.5,2.55,27.05,723.5,654.02,490.56
2018,10,12,13,0,921.0,81.0,2.7,27.1,709.0,693.32,521.75
2018,10,12,13,15,914.0,80.5,2.8,27.05,687.0,727.77,549.01
2018,10,12,13,30,907.0,80.0,2.9,27.0,665.0,758.79,572.51
2018,10,12,13,45,897.0,79.0,3.05,26.95,635.5,783.49,591.28
2018,10,12,14,0,887.0,78.0,3.2,26.9,606.0,804.43,607.67
2018,10,12,14,15,873.5,76.0,3.3,26.7,570.0,817.59,618.98
2018,10,12,14,30,860.0,74.0,3.4,26.5,534.0,826.8,627.82
2018,10,12,14,45,841.0,72.0,3.5,26.25,492.5,827.41,631.0
2018,10,12,15,0,822.0,70.0,3.6,26.0,451.0,833.72,638.37
2018,10,12,15,15,795.5,67.0,3.6,26.0,405.0,818.9,629.76
2018,10,12,15,30,769.0,64.0,3.6,26.0,359.0,800.24,618.42
2018,10,12,15,45,731.5,60.0,3.65,25.3,310.0,766.8,597.93
2018,10,12,16,0,694.0,56.0,3.7,24.6,261.0,730.06,574.01
2018,10,12,16,15,636.5,51.0,3.25,23.65,211.5,671.21,530.68
2018,10,12,16,30,579.0,46.0,2.8,22.7,162.0,618.63,489.35
2018,10,12,16,45,482.0,39.0,2.4,21.8,116.5,521.07,410.7
2018,10,12,17,0,385.0,32.0,2.0,20.9,71.0,424.41,323.6
2018,10,12,17,15,233.0,20.5,1.85,20.05,40.0,254.33,35.63
2018,10,12,17,30,81.0,9.0,1.7,19.2,9.0,72.77,0.0
2018,10,12,17,45,40.5,4.5,1.5,18.4,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,6,15,137.5,10.5,1.15,13.6,18.0,8.26,0.0
2018,10,13,6,30,275.0,21.0,1.2,14.2,36.0,17.51,0.0
2018,10,13,6,45,411.0,29.5,1.25,14.8,78.5,24.66,15.17
2018,10,13,7,0,547.0,38.0,1.3,15.4,121.0,34.83,24.9
2018,10,13,7,15,619.0,43.0,1.45,16.25,170.5,39.55,29.38
2018,10,13,7,30,691.0,48.0,1.6,17.1,220.0,44.41,33.75
2018,10,13,7,45,735.5,52.0,1.8,17.9,270.5,48.25,37.05
2018,10,13,8,0,780.0,56.0,2.0,18.7,321.0,52.12,40.25
2018,10,13,8,15,810.0,59.0,2.05,19.55,369.5,55.02,42.51
2018,10,13,8,30,840.0,62.0,2.1,20.4,418.0,64.0,49.98
2018,10,13,8,45,861.0,64.5,2.15,21.3,462.5,66.93,52.12
2018,10,13,9,0,882.0,67.0,2.2,22.2,507.0,69.75,54.16
2018,10,13,9,15,897.5,68.0,2.3,22.7,546.0,71.34,55.23
2018,10,13,9,30,913.0,69.0,2.4,23.2,585.0,72.85,56.24
2018,10,13,9,45,925.0,70.0,2.5,23.75,618.0,74.2,57.12
2018,10,13,10,0,937.0,71.0,2.6,24.3,651.0,75.48,57.94
2018,10,13,10,15,944.5,72.0,2.75,24.6,677.0,112.13,61.87
2018,10,13,10,30,952.0,73.0,2.9,24.9,703.0,173.86,94.13
2018,10,13,10,45,957.5,73.5,3.0,25.2,721.5,235.11,139.37
2018,10,13,11,0,963.0,74.0,3.1,25.5,740.0,296.1,190.33
2018,10,13,11,15,965.5,74.5,3.25,25.65,750.5,355.68,242.48
2018,10,13,11,30,968.0,75.0,3.4,25.8,761.0,414.16,293.87
2018,10,13,11,45,968.5,75.0,3.5,25.95,762.5,470.06,342.47
2018,10,13,12,0,969.0,75.0,3.6,26.1,764.0,524.15,388.52
2018,10,13,12,15,968.0,74.5,3.65,26.1,758.0,574.97,431.09
2018,10,13,12,30,967.0,74.0,3.7,26.1,752.0,623.38,470.79
2018,10,13,12,45,964.0,73.5,3.8,26.1,737.5,667.94,506.92
2018,10,13,13,0,961.0,73.0,3.9,26.1,723.0,709.53,540.19
2018,10,13,13,15,955.0,72.5,3.9,25.95,701.0,745.92,569.17
2018,10,13,13,30,949.0,72.0,3.9,25.8,679.0,778.84,593.89
2018,10,13,13,45,940.5,70.0,3.9,25.7,649.0,804.62,613.06
2018,10,13,14,0,932.0,68.0,3.9,25.6,619.0,826.52,629.69
2018,10,13,14,15,919.5,66.5,3.9,25.35,582.5,841.83,642.27
2018,10,13,14,30,907.0,65.0,3.9,25.1,546.0,853.12,652.29
2018,10,13,14,45,889.5,63.5,3.9,24.85,504.0,856.16,656.73
2018,10,13,15,0,872.0,62.0,3.9,24.6,462.0,855.22,658.57
2018,10,13,15,15,847.0,59.5,3.9,24.6,415.0,842.49,651.49
2018,10,13,15,30,822.0,57.0,3.9,24.6,368.0,826.05,641.68
2018,10,13,15,45,785.0,53.5,3.75,23.7,317.5,803.64,628.7
2018,10,13,16,0,748.0,50.0,3.6,22.8,267.0,768.15,605.26
2018,10,13,16,15,691.5,46.0,3.2,21.8,216.5,711.65,563.74
2018,10,13,16,30,635.0,42.0,2.8,20.8,166.0,652.69,517.53
2018,10,13,16,45,536.5,35.5,2.4,19.85,118.5,552.19,436.01
2018,10,13,17,0,438.0,29.0,2.0,18.9,71.0,465.2,352.07
2018,10,13,17,15,256.5,18.0,1.85,18.05,39.0,268.43,0.0
2018,10,13,17,30,75.0,7.0,1.7,17.2,7.0,66.11,0.0
2018,10,13,17,45,37.5,3.5,1.55,16.35,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,15,132.0,10.5,0.85,10.35,17.0,8.26,0.0
2018,10,14,6,30,264.0,21.0,0.9,10.9,34.0,17.53,0.0
2018,10,14,6,45,364.5,28.0,0.9,11.45,69.0,23.23,14.1
2018,10,14,7,0,465.0,35.0,0.9,12.0,104.0,29.16,20.25
2018,10,14,7,15,434.5,46.5,0.85,12.6,130.5,37.68,28.18
2018,10,14,7,30,404.0,58.0,0.8,13.2,157.0,45.64,35.44
2018,10,14,7,45,351.5,81.5,0.7,13.85,181.5,59.56,47.79
2018,10,14,8,0,299.0,105.0,0.6,14.5,206.0,73.8,60.15
2018,10,14,8,15,554.0,87.5,0.6,15.35,308.0,66.81,53.63
2018,10,14,8,30,809.0,70.0,0.6,16.2,410.0,63.19,50.14
2018,10,14,8,45,849.0,68.0,0.6,17.0,458.5,69.0,54.86
2018,10,14,9,0,889.0,66.0,0.6,17.8,507.0,69.15,54.62
2018,10,14,9,15,903.0,68.5,0.7,18.6,546.5,71.73,56.5
2018,10,14,9,30,917.0,71.0,0.8,19.4,586.0,74.2,58.27
2018,10,14,9,45,927.0,72.5,0.9,20.2,618.5,75.82,59.31
2018,10,14,10,0,937.0,74.0,1.0,21.0,651.0,77.35,60.28
2018,10,14,10,15,944.5,75.5,1.0,21.65,677.0,113.06,63.86
2018,10,14,10,30,952.0,77.0,1.0,22.3,703.0,175.16,95.89
2018,10,14,10,45,957.0,77.5,1.0,22.9,721.0,236.38,140.53
2018,10,14,11,0,962.0,78.0,1.0,23.5,739.0,297.27,190.58
2018,10,14,11,15,964.5,78.5,0.95,23.9,749.5,356.84,241.39
2018,10,14,11,30,967.0,79.0,0.9,24.3,760.0,415.31,290.94
2018,10,14,11,45,968.0,78.5,0.85,24.65,761.5,471.0,337.22
2018,10,14,12,0,969.0,78.0,0.8,25.0,763.0,524.9,380.57
2018,10,14,12,15,967.5,78.5,0.8,25.15,757.0,576.39,421.3
2018,10,14,12,30,966.0,79.0,0.8,25.3,751.0,625.47,459.01
2018,10,14,12,45,963.0,78.0,0.8,25.45,736.5,669.61,492.23
2018,10,14,13,0,960.0,77.0,0.8,25.6,722.0,710.75,522.53
2018,10,14,13,15,954.5,75.5,0.9,25.65,699.5,746.49,550.06
2018,10,14,13,30,949.0,74.0,1.0,25.7,677.0,778.73,573.74
2018,10,14,13,45,940.5,72.5,1.1,25.7,647.0,805.09,593.1
2018,10,14,14,0,932.0,71.0,1.2,25.7,617.0,827.61,610.13
2018,10,14,14,15,919.0,69.5,1.3,25.55,580.5,842.6,622.77
2018,10,14,14,30,906.0,68.0,1.4,25.4,544.0,853.56,633.01
2018,10,14,14,45,888.5,66.0,1.5,25.2,501.5,856.06,637.96
2018,10,14,15,0,871.0,64.0,1.6,25.0,459.0,854.56,640.41
2018,10,14,15,15,845.5,61.0,1.6,25.0,411.5,840.83,633.01
2018,10,14,15,30,820.0,58.0,1.6,25.0,364.0,832.98,629.57
2018,10,14,15,45,782.5,55.0,1.7,24.25,314.0,801.15,612.01
2018,10,14,16,0,745.0,52.0,1.8,23.5,264.0,765.93,590.94
2018,10,14,16,15,685.5,47.5,1.65,22.3,213.0,706.1,549.21
2018,10,14,16,30,626.0,43.0,1.5,21.1,162.0,643.73,502.55
2018,10,14,16,45,517.5,36.0,1.3,19.95,114.5,534.02,416.29
2018,10,14,17,0,409.0,29.0,1.1,18.8,67.0,439.23,325.56
2018,10,14,17,15,230.0,17.0,1.1,18.0,36.0,203.03,0.0
2018,10,14,17,30,51.0,5.0,1.1,17.2,5.0,3.93,0.0
2018,10,14,17,45,25.5,2.5,1.1,16.4,2.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,6,15,137.0,10.0,1.3,10.5,16.5,7.87,0.0
2018,10,15,6,30,274.0,20.0,1.4,11.3,33.0,16.72,0.0
2018,10,15,6,45,432.5,28.0,1.45,12.1,77.5,25.62,15.89
2018,10,15,7,0,591.0,36.0,1.5,12.9,122.0,33.37,23.8
2018,10,15,7,15,665.0,40.5,1.7,13.75,173.0,37.81,28.11
2018,10,15,7,30,739.0,45.0,1.9,14.6,224.0,42.44,32.33
2018,10,15,7,45,783.0,48.5,2.1,15.5,275.5,46.04,35.46
2018,10,15,8,0,827.0,52.0,2.3,16.4,327.0,54.43,42.69
2018,10,15,8,15,856.5,54.5,2.35,17.3,376.5,57.84,45.41
2018,10,15,8,30,886.0,57.0,2.4,18.2,426.0,61.15,47.98
2018,10,15,8,45,907.0,59.0,2.45,19.1,471.5,63.85,49.98
2018,10,15,9,0,928.0,61.0,2.5,20.0,517.0,66.47,51.88
2018,10,15,9,15,941.5,63.0,2.4,20.7,557.0,68.82,53.59
2018,10,15,9,30,955.0,65.0,2.3,21.4,597.0,71.07,55.19
2018,10,15,9,45,964.0,66.5,2.15,22.1,630.0,72.77,56.33
2018,10,15,10,0,973.0,68.0,2.0,22.8,663.0,74.38,57.4
2018,10,15,10,15,980.0,69.5,1.85,23.25,689.5,109.87,60.85
2018,10,15,10,30,987.0,71.0,1.7,23.7,716.0,173.85,93.39
2018,10,15,10,45,991.5,71.5,1.55,24.1,734.0,236.84,139.22
2018,10,15,11,0,996.0,72.0,1.4,24.5,752.0,299.41,190.69
2018,10,15,11,15,997.5,72.5,1.4,24.7,762.0,360.4,243.24
2018,10,15,11,30,999.0,73.0,1.4,24.9,772.0,420.13,294.66
2018,10,15,11,45,999.0,72.5,1.4,25.1,773.0,476.89,342.81
2018,10,15,12,0,999.0,72.0,1.4,25.3,774.0,531.68,388.08
2018,10,15,12,15,996.5,72.5,1.5,25.4,767.0,583.91,430.77
2018,10,15,12,30,994.0,73.0,1.6,25.5,760.0,633.57,470.47
2018,10,15,12,45,990.0,72.5,1.7,25.6,745.0,678.57,505.97
2018,10,15,13,0,986.0,72.0,1.8,25.7,730.0,720.44,538.54
2018,10,15,13,15,978.5,71.5,1.9,25.65,706.5,756.62,566.94
2018,10,15,13,30,971.0,71.0,2.0,25.6,683.0,789.15,591.21
2018,10,15,13,45,961.5,70.0,2.1,25.55,652.5,815.87,611.03
2018,10,15,14,0,952.0,69.0,2.2,25.5,622.0,838.66,628.4
2018,10,15,14,15,939.0,67.0,2.3,25.3,584.5,853.47,640.95
2018,10,15,14,30,926.0,65.0,2.4,25.1,547.0,864.12,650.96
2018,10,15,14,45,908.0,63.5,2.45,24.9,504.0,867.07,655.54
2018,10,15,15,0,890.0,62.0,2.5,24.7,461.0,865.98,657.54
2018,10,15,15,15,864.5,59.5,2.5,24.7,413.5,853.08,650.55
2018,10,15,15,30,839.0,57.0,2.5,24.7,366.0,836.42,640.84
2018,10,15,15,45,801.0,53.5,2.5,23.85,315.0,813.14,628.1
2018,10,15,16,0,763.0,50.0,2.5,23.0,264.0,776.86,605.01
2018,10,15,16,15,702.5,45.5,2.2,21.8,212.0,716.29,561.26
2018,10,15,16,30,642.0,41.0,1.9,20.6,160.0,653.26,512.53
2018,10,15,16,45,535.5,34.5,1.6,19.45,113.0,546.15,426.56
2018,10,15,17,0,429.0,28.0,1.3,18.3,66.0,453.79,331.01
2018,10,15,17,15,248.5,17.5,1.25,17.55,36.0,217.89,0.0
2018,10,15,17,30,68.0,7.0,1.2,16.8,6.0,0.0,0.0
2018,10,15,17,45,34.0,3.5,1.2,16.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,16,6,15,131.5,9.5,0.4,12.05,15.5,7.47,0.0
2018,10,16,6,30,263.0,19.0,0.4,12.6,31.0,15.87,0.0
2018,10,16,6,45,422.5,27.0,0.35,13.1,74.5,24.69,14.9
2018,10,16,7,0,582.0,35.0,0.3,13.6,118.0,32.44,22.94
2018,10,16,7,15,657.0,40.5,0.35,14.35,169.0,37.74,28.02
2018,10,16,7,30,732.0,46.0,0.4,15.1,220.0,43.17,32.97
2018,10,16,7,45,777.5,49.5,0.5,15.9,272.0,46.74,36.07
2018,10,16,8,0,823.0,53.0,0.6,16.7,324.0,54.99,43.17
2018,10,16,8,15,853.0,56.0,0.6,17.7,373.5,58.76,46.16
2018,10,16,8,30,883.0,59.0,0.6,18.7,423.0,62.42,48.99
2018,10,16,8,45,903.0,60.5,0.65,19.75,467.5,64.74,50.62
2018,10,16,9,0,923.0,62.0,0.7,20.8,512.0,66.97,52.14
2018,10,16,9,15,936.5,64.0,0.6,21.5,551.5,69.31,53.81
2018,10,16,9,30,950.0,66.0,0.5,22.2,591.0,71.55,55.38
2018,10,16,9,45,959.5,67.5,0.45,22.85,624.0,73.25,56.51
2018,10,16,10,0,969.0,69.0,0.4,23.5,657.0,74.86,57.57
2018,10,16,10,15,976.5,69.5,0.4,23.95,683.0,108.18,59.92
2018,10,16,10,30,984.0,70.0,0.4,24.4,709.0,171.25,90.89
2018,10,16,10,45,988.0,70.5,0.45,24.85,726.5,233.87,135.56
2018,10,16,11,0,992.0,71.0,0.5,25.3,744.0,296.01,185.9
2018,10,16,11,15,993.5,71.5,0.6,25.55,753.5,356.67,237.45
2018,10,16,11,30,995.0,72.0,0.7,25.8,763.0,416.06,288.03
2018,10,16,11,45,995.5,72.0,0.8,26.05,765.0,473.12,335.98
2018,10,16,12,0,996.0,72.0,0.9,26.3,767.0,528.31,381.29
2018,10,16,12,15,994.0,72.0,1.05,26.4,760.0,580.11,423.56
2018,10,16,12,30,992.0,72.0,1.2,26.5,753.0,629.36,462.98
2018,10,16,12,45,988.0,71.5,1.3,26.6,738.0,674.16,498.03
2018,10,16,13,0,984.0,71.0,1.4,26.7,723.0,715.84,530.2
2018,10,16,13,15,977.0,70.0,1.5,26.7,699.5,751.67,558.05
2018,10,16,13,30,970.0,69.0,1.6,26.7,676.0,783.85,581.87
2018,10,16,13,45,960.5,68.0,1.7,26.65,645.5,810.41,601.47
2018,10,16,14,0,951.0,67.0,1.8,26.6,615.0,833.05,618.65
2018,10,16,14,15,937.0,65.5,1.9,26.4,577.5,847.51,630.94
2018,10,16,14,30,923.0,64.0,2.0,26.2,540.0,857.81,640.74
2018,10,16,14,45,904.0,62.5,2.05,26.0,497.0,859.82,644.68
2018,10,16,15,0,885.0,61.0,2.1,25.8,454.0,857.77,646.06
2018,10,16,15,15,859.0,58.5,2.1,25.8,406.5,844.37,638.78
2018,10,16,15,30,833.0,56.0,2.1,25.8,359.0,827.24,628.82
2018,10,16,15,45,793.5,52.5,2.05,24.95,308.0,802.63,614.79
2018,10,16,16,0,754.0,49.0,2.0,24.1,257.0,765.12,590.58
2018,10,16,16,15,684.5,45.5,1.8,22.8,205.0,698.17,543.18
2018,10,16,16,30,615.0,42.0,1.6,21.5,153.0,628.54,490.47
2018,10,16,16,45,492.5,34.0,1.35,20.15,105.0,506.67,394.18
2018,10,16,17,0,370.0,26.0,1.1,18.8,57.0,397.72,283.31
2018,10,16,17,15,216.0,16.0,1.15,18.15,31.0,189.33,0.0
2018,10,16,17,30,62.0,6.0,1.2,17.5,5.0,0.0,0.0
2018,10,16,17,45,31.0,3.0,1.2,16.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,17,6,15,109.5,9.5,0.45,12.35,14.0,7.47,0.0
2018,10,17,6,30,219.0,19.0,0.5,12.7,28.0,14.95,0.0
2018,10,17,6,45,371.0,28.0,0.5,13.0,69.0,23.35,13.57
2018,10,17,7,0,523.0,37.0,0.5,13.3,110.0,31.18,21.8
2018,10,17,7,15,601.5,42.5,0.65,14.0,159.0,39.0,29.13
2018,10,17,7,30,680.0,48.0,0.8,14.7,208.0,44.29,33.98
2018,10,17,7,45,727.5,52.5,0.9,15.35,258.5,48.53,37.71
2018,10,17,8,0,775.0,57.0,1.0,16.0,309.0,52.79,41.34
2018,10,17,8,15,807.0,60.0,1.0,17.05,357.5,55.67,43.59
2018,10,17,8,30,839.0,63.0,1.0,18.1,406.0,58.57,45.78
2018,10,17,8,45,861.0,65.0,1.05,19.2,450.0,66.97,52.68
2018,10,17,9,0,883.0,67.0,1.1,20.3,494.0,69.48,54.42
2018,10,17,9,15,899.0,69.0,1.05,21.05,533.5,71.78,56.04
2018,10,17,9,30,915.0,71.0,1.0,21.8,573.0,73.97,57.56
2018,10,17,9,45,926.5,71.5,1.0,22.55,605.5,74.99,58.1
2018,10,17,10,0,938.0,72.0,1.0,23.3,638.0,75.95,58.59
2018,10,17,10,15,946.0,73.5,1.05,23.65,664.0,107.57,61.0
2018,10,17,10,30,954.0,75.0,1.1,24.0,690.0,169.58,91.55
2018,10,17,10,45,959.0,75.5,1.1,24.4,708.0,230.66,135.34
2018,10,17,11,0,964.0,76.0,1.1,24.8,726.0,291.39,184.98
2018,10,17,11,15,966.5,76.0,1.2,25.0,735.5,350.42,235.77
2018,10,17,11,30,969.0,76.0,1.3,25.2,745.0,408.3,285.79
2018,10,17,11,45,969.5,76.5,1.4,25.45,747.0,464.41,333.6
2018,10,17,12,0,970.0,77.0,1.5,25.7,749.0,518.72,378.84
2018,10,17,12,15,968.0,76.5,1.6,25.75,742.0,568.86,420.18
2018,10,17,12,30,966.0,76.0,1.7,25.8,735.0,616.46,458.65
2018,10,17,12,45,961.0,75.5,1.75,25.85,719.5,659.55,492.71
2018,10,17,13,0,956.0,75.0,1.8,25.9,704.0,699.51,523.82
2018,10,17,13,15,949.5,74.5,1.85,25.75,681.5,735.18,551.8
2018,10,17,13,30,943.0,74.0,1.9,25.6,659.0,767.37,576.14
2018,10,17,13,45,933.5,72.5,1.95,25.5,629.0,792.63,594.73
2018,10,17,14,0,924.0,71.0,2.0,25.4,599.0,814.02,610.9
2018,10,17,14,15,910.0,69.5,2.0,25.15,562.0,827.91,622.12
2018,10,17,14,30,896.0,68.0,2.0,24.9,525.0,837.77,630.85
2018,10,17,14,45,876.5,66.0,2.05,24.65,482.5,838.39,633.93
2018,10,17,15,0,857.0,64.0,2.1,24.4,440.0,835.01,634.46
2018,10,17,15,15,830.0,61.0,2.1,24.4,393.0,829.37,632.39
2018,10,17,15,30,803.0,58.0,2.1,24.4,346.0,810.59,621.02
2018,10,17,15,45,762.0,54.5,2.05,23.45,296.0,775.13,599.31
2018,10,17,16,0,721.0,51.0,2.0,22.5,246.0,736.35,573.96
2018,10,17,16,15,657.0,46.0,1.8,21.35,196.0,672.46,527.62
2018,10,17,16,30,593.0,41.0,1.6,20.2,146.0,606.18,476.2
2018,10,17,16,45,482.0,34.0,1.4,19.05,101.0,507.22,395.46
2018,10,17,17,0,371.0,27.0,1.2,17.9,56.0,394.46,272.64
2018,10,17,17,15,200.5,15.5,1.15,17.15,29.5,175.63,0.0
2018,10,17,17,30,30.0,4.0,1.1,16.4,3.0,0.0,0.0
2018,10,17,17,45,15.0,2.0,1.05,15.6,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,6,15,107.0,9.0,0.9,11.35,13.0,0.0,0.0
2018,10,18,6,30,214.0,18.0,0.9,11.8,26.0,14.16,0.0
2018,10,18,6,45,367.0,27.0,0.95,12.25,66.5,22.52,12.66
2018,10,18,7,0,520.0,36.0,1.0,12.7,107.0,32.99,23.36
2018,10,18,7,15,599.0,42.0,1.15,13.35,156.0,38.56,28.76
2018,10,18,7,30,678.0,48.0,1.3,14.0,205.0,44.27,34.03
2018,10,18,7,45,726.5,52.0,1.5,14.7,255.0,48.11,37.43
2018,10,18,8,0,775.0,56.0,1.7,15.4,305.0,52.0,40.74
2018,10,18,8,15,806.5,58.5,1.7,16.3,353.0,54.52,42.71
2018,10,18,8,30,838.0,61.0,1.7,17.2,401.0,62.86,49.72
2018,10,18,8,45,860.0,64.0,1.7,18.15,445.5,66.18,52.24
2018,10,18,9,0,882.0,67.0,1.7,19.1,490.0,69.39,54.64
2018,10,18,9,15,898.0,68.5,1.7,19.95,529.0,71.35,55.97
2018,10,18,9,30,914.0,70.0,1.7,20.8,568.0,73.23,57.21
2018,10,18,9,45,925.0,71.0,1.75,21.7,600.5,74.57,58.0
2018,10,18,10,0,936.0,72.0,1.8,22.6,633.0,75.84,58.73
2018,10,18,10,15,944.0,73.0,1.75,23.15,658.5,105.65,60.44
2018,10,18,10,30,952.0,74.0,1.7,23.7,684.0,167.11,90.24
2018,10,18,10,45,957.0,75.0,1.65,24.25,702.0,228.32,134.11
2018,10,18,11,0,962.0,76.0,1.6,24.8,720.0,289.22,183.96
2018,10,18,11,15,964.5,76.5,1.55,25.05,730.0,348.45,234.87
2018,10,18,11,30,967.0,77.0,1.5,25.3,740.0,406.56,284.85
2018,10,18,11,45,967.5,77.0,1.45,25.6,741.5,462.09,331.81
2018,10,18,12,0,968.0,77.0,1.4,25.9,743.0,515.81,375.95
2018,10,18,12,15,966.0,77.0,1.3,26.05,736.5,566.22,416.14
2018,10,18,12,30,964.0,77.0,1.2,26.2,730.0,614.14,453.05
2018,10,18,12,45,960.0,76.5,1.15,26.35,715.0,657.71,486.03
2018,10,18,13,0,956.0,76.0,1.1,26.5,700.0,698.23,515.92
2018,10,18,13,15,949.5,74.5,1.05,26.5,677.0,732.84,541.34
2018,10,18,13,30,943.0,73.0,1.0,26.5,654.0,763.89,563.06
2018,10,18,13,45,933.0,72.0,0.95,26.5,624.0,789.25,579.82
2018,10,18,14,0,923.0,71.0,0.9,26.5,594.0,810.76,594.12
2018,10,18,14,15,909.5,69.0,0.85,26.3,557.0,824.41,603.83
2018,10,18,14,30,896.0,67.0,0.8,26.1,520.0,834.01,611.12
2018,10,18,14,45,876.5,65.5,0.8,25.9,478.0,835.24,613.91
2018,10,18,15,0,857.0,64.0,0.8,25.7,436.0,832.53,614.32
2018,10,18,15,15,829.5,61.0,0.8,25.7,389.0,826.43,612.04
2018,10,18,15,30,802.0,58.0,0.8,25.7,342.0,807.24,600.91
2018,10,18,15,45,761.0,54.5,0.85,24.75,292.0,771.87,581.32
2018,10,18,16,0,720.0,51.0,0.9,23.8,242.0,733.14,558.01
2018,10,18,16,15,654.5,46.0,0.9,22.6,192.0,668.06,513.7
2018,10,18,16,30,589.0,41.0,0.9,21.4,142.0,600.48,463.88
2018,10,18,16,45,475.0,33.0,0.95,20.15,97.0,498.52,383.51
2018,10,18,17,0,361.0,25.0,1.0,18.9,52.0,379.92,248.66
2018,10,18,17,15,194.5,14.0,1.05,18.15,27.0,168.95,0.0
2018,10,18,17,30,28.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,10,18,17,45,14.0,1.5,1.1,16.6,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,15,92.0,9.0,1.05,12.8,12.0,0.0,0.0
2018,10,19,6,30,184.0,18.0,1.0,13.3,24.0,14.16,0.0
2018,10,19,6,45,331.5,28.0,0.95,13.8,62.5,23.28,12.84
2018,10,19,7,0,479.0,38.0,0.9,14.3,101.0,31.79,22.09
2018,10,19,7,15,561.5,44.5,1.1,15.1,149.5,37.26,27.36
2018,10,19,7,30,644.0,51.0,1.3,15.9,198.0,46.46,35.67
2018,10,19,7,45,695.0,55.5,1.5,16.75,247.5,50.57,39.27
2018,10,19,8,0,746.0,60.0,1.7,17.6,297.0,54.74,42.77
2018,10,19,8,15,780.0,63.0,1.8,18.55,345.0,57.53,44.95
2018,10,19,8,30,814.0,66.0,1.9,19.5,393.0,60.34,47.07
2018,10,19,8,45,838.0,68.5,1.95,20.4,437.5,62.61,48.7
2018,10,19,9,0,862.0,71.0,2.0,21.3,482.0,71.6,56.06
2018,10,19,9,15,880.0,72.5,2.0,22.15,521.0,73.55,57.35
2018,10,19,9,30,898.0,74.0,2.0,23.0,560.0,75.42,58.57
2018,10,19,9,45,911.5,75.0,2.05,23.85,593.0,76.79,59.36
2018,10,19,10,0,925.0,76.0,2.1,24.7,626.0,78.08,60.11
2018,10,19,10,15,933.5,76.5,2.1,25.25,651.5,105.86,61.06
2018,10,19,10,30,942.0,77.0,2.1,25.8,677.0,166.43,89.68
2018,10,19,10,45,947.0,78.0,2.1,26.4,695.0,227.06,132.64
2018,10,19,11,0,952.0,79.0,2.1,27.0,713.0,287.38,181.69
2018,10,19,11,15,955.0,79.5,2.05,27.35,723.0,346.19,231.94
2018,10,19,11,30,958.0,80.0,2.0,27.7,733.0,403.96,281.4
2018,10,19,11,45,958.5,80.0,1.9,28.05,734.5,459.02,327.78
2018,10,19,12,0,959.0,80.0,1.8,28.4,736.0,512.28,371.34
2018,10,19,12,15,956.5,80.0,1.7,28.55,729.0,562.01,411.16
2018,10,19,12,30,954.0,80.0,1.6,28.7,722.0,609.23,447.77
2018,10,19,12,45,948.5,80.0,1.45,28.8,706.5,651.97,479.75
2018,10,19,13,0,943.0,80.0,1.3,28.9,691.0,691.6,508.4
2018,10,19,13,15,936.0,79.0,1.2,28.85,668.5,725.96,533.3
2018,10,19,13,30,929.0,78.0,1.1,28.8,646.0,756.82,554.76
2018,10,19,13,45,919.0,76.5,0.95,28.7,616.0,781.3,569.9
2018,10,19,14,0,909.0,75.0,0.8,28.6,586.0,801.96,582.35
2018,10,19,14,15,894.5,73.0,0.8,28.35,549.0,814.59,592.18
2018,10,19,14,30,880.0,71.0,0.8,28.1,512.0,823.2,599.67
2018,10,19,14,45,860.0,69.0,0.8,27.9,470.0,823.25,601.68
2018,10,19,15,0,840.0,67.0,0.8,27.7,428.0,828.52,607.28
2018,10,19,15,15,811.0,64.0,0.8,27.7,381.0,811.84,597.93
2018,10,19,15,30,782.0,61.0,0.8,27.7,334.0,791.26,585.97
2018,10,19,15,45,739.5,57.0,0.85,26.6,284.5,753.91,565.28
2018,10,19,16,0,697.0,53.0,0.9,25.5,235.0,713.17,540.75
2018,10,19,16,15,628.5,47.5,0.95,24.3,185.5,644.93,494.55
2018,10,19,16,30,560.0,42.0,1.0,23.1,136.0,584.5,449.95
2018,10,19,16,45,441.5,33.5,1.05,21.85,92.0,469.39,359.25
2018,10,19,17,0,323.0,25.0,1.1,20.6,48.0,343.55,208.92
2018,10,19,17,15,172.5,14.0,1.1,19.9,25.0,150.55,0.0
2018,10,19,17,30,22.0,3.0,1.1,19.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,18.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
