Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,3,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,30,6,15,52.5,4.5,1.7,7.6,4.5,0.0,0.0
2018,10,30,6,30,105.0,9.0,1.8,8.1,9.0,7.08,0.0
2018,10,30,6,45,296.0,18.5,1.85,8.6,42.0,15.45,0.0
2018,10,30,7,0,487.0,28.0,1.9,9.1,75.0,25.85,16.25
2018,10,30,7,15,583.5,33.5,2.2,9.8,121.5,31.13,22.08
2018,10,30,7,30,680.0,39.0,2.5,10.5,168.0,36.65,27.4
2018,10,30,7,45,735.5,43.0,2.75,11.25,217.5,40.72,31.2
2018,10,30,8,0,791.0,47.0,3.0,12.0,267.0,48.69,38.35
2018,10,30,8,15,826.0,49.5,3.15,12.65,314.5,52.22,41.39
2018,10,30,8,30,861.0,52.0,3.3,13.3,362.0,55.67,44.27
2018,10,30,8,45,884.5,54.0,3.45,14.0,405.5,58.49,46.53
2018,10,30,9,0,908.0,56.0,3.6,14.7,449.0,61.22,48.67
2018,10,30,9,15,924.0,58.0,3.7,15.35,487.5,63.72,50.59
2018,10,30,9,30,940.0,60.0,3.8,16.0,526.0,66.12,52.42
2018,10,30,9,45,950.0,61.5,3.85,16.6,558.0,67.94,53.75
2018,10,30,10,0,960.0,63.0,3.9,17.2,590.0,69.68,55.01
2018,10,30,10,15,967.5,64.0,3.95,17.7,614.5,80.26,53.27
2018,10,30,10,30,975.0,65.0,4.0,18.2,639.0,141.84,75.85
2018,10,30,10,45,979.0,65.0,4.05,18.65,655.5,202.32,116.75
2018,10,30,11,0,983.0,65.0,4.1,19.1,672.0,262.23,166.16
2018,10,30,11,15,985.5,65.5,4.15,19.45,681.5,321.37,218.72
2018,10,30,11,30,988.0,66.0,4.2,19.8,691.0,379.33,271.21
2018,10,30,11,45,987.5,66.0,4.2,20.15,691.5,434.33,320.93
2018,10,30,12,0,987.0,66.0,4.2,20.5,692.0,487.36,367.98
2018,10,30,12,15,983.5,67.0,4.25,20.65,685.0,537.71,412.1
2018,10,30,12,30,980.0,68.0,4.3,20.8,678.0,585.46,453.05
2018,10,30,12,45,974.0,68.0,4.35,21.0,662.5,628.03,489.06
2018,10,30,13,0,968.0,68.0,4.4,21.2,647.0,667.41,521.86
2018,10,30,13,15,961.0,67.5,4.4,21.2,624.5,702.31,550.9
2018,10,30,13,30,954.0,67.0,4.4,21.2,602.0,733.71,576.87
2018,10,30,13,45,944.0,65.5,4.45,21.2,572.0,758.25,596.51
2018,10,30,14,0,934.0,64.0,4.5,21.2,542.0,778.94,612.98
2018,10,30,14,15,919.0,62.5,4.45,21.05,505.5,791.93,623.8
2018,10,30,14,30,904.0,61.0,4.4,20.9,469.0,800.91,631.86
2018,10,30,14,45,883.0,58.5,4.4,20.75,426.5,799.84,632.99
2018,10,30,15,0,862.0,56.0,4.4,20.6,384.0,794.79,631.23
2018,10,30,15,15,820.5,53.5,4.4,20.6,335.0,768.98,613.55
2018,10,30,15,30,779.0,51.0,4.4,20.6,286.0,747.92,598.83
2018,10,30,15,45,734.5,47.0,3.75,19.7,238.5,710.12,570.02
2018,10,30,16,0,690.0,43.0,3.1,18.8,191.0,669.16,536.77
2018,10,30,16,15,609.0,38.0,2.65,17.6,144.0,593.65,475.66
2018,10,30,16,30,528.0,33.0,2.2,16.4,97.0,515.33,407.03
2018,10,30,16,45,346.5,24.0,1.8,15.15,58.0,357.13,239.24
2018,10,30,17,0,165.0,15.0,1.4,13.9,19.0,142.48,0.0
2018,10,30,17,15,82.5,7.5,1.4,13.45,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,10.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,31,6,15,41.5,3.5,0.95,9.9,3.5,0.0,0.0
2018,10,31,6,30,83.0,7.0,0.9,10.2,7.0,5.51,0.0
2018,10,31,6,45,226.5,17.0,0.9,10.55,34.0,14.05,0.0
2018,10,31,7,0,370.0,27.0,0.9,10.9,61.0,22.48,13.12
2018,10,31,7,15,436.5,37.5,1.0,11.85,101.0,31.07,21.81
2018,10,31,7,30,503.0,48.0,1.1,12.8,141.0,39.54,29.72
2018,10,31,7,45,600.0,49.5,1.25,13.75,191.5,41.29,31.4
2018,10,31,8,0,697.0,51.0,1.4,14.7,242.0,46.95,36.4
2018,10,31,8,15,732.5,55.5,1.5,15.55,287.5,51.01,39.85
2018,10,31,8,30,768.0,60.0,1.6,16.4,333.0,55.05,43.19
2018,10,31,8,45,762.5,69.5,1.7,17.25,368.0,62.1,49.09
2018,10,31,9,0,757.0,79.0,1.8,18.1,403.0,68.84,54.63
2018,10,31,9,15,799.0,77.5,1.9,18.8,446.5,68.27,53.83
2018,10,31,9,30,841.0,76.0,2.0,19.5,490.0,67.9,53.21
2018,10,31,9,45,885.0,69.5,2.05,20.15,529.5,71.83,56.31
2018,10,31,10,0,929.0,63.0,2.1,20.8,569.0,68.88,53.52
2018,10,31,10,15,937.5,64.0,2.2,21.2,593.5,77.37,60.55
2018,10,31,10,30,946.0,65.0,2.3,21.6,618.0,137.17,72.5
2018,10,31,10,45,951.5,65.5,2.4,22.0,635.5,196.44,111.54
2018,10,31,11,0,957.0,66.0,2.5,22.4,653.0,255.39,159.05
2018,10,31,11,15,925.0,78.0,2.65,22.7,652.0,312.95,210.39
2018,10,31,11,30,893.0,90.0,2.8,23.0,651.0,365.98,258.64
2018,10,31,11,45,909.0,85.5,2.95,23.3,657.0,419.09,305.24
2018,10,31,12,0,925.0,81.0,3.1,23.6,663.0,471.78,350.8
2018,10,31,12,15,942.5,73.5,3.15,23.75,661.5,521.71,393.43
2018,10,31,12,30,960.0,66.0,3.2,23.9,660.0,570.46,434.26
2018,10,31,12,45,955.5,65.5,3.25,24.05,645.0,612.38,469.11
2018,10,31,13,0,951.0,65.0,3.3,24.2,630.0,651.25,500.93
2018,10,31,13,15,913.5,72.0,3.25,24.2,598.5,673.69,519.89
2018,10,31,13,30,876.0,79.0,3.2,24.2,567.0,690.89,534.57
2018,10,31,13,45,798.0,93.0,3.2,24.15,519.5,688.35,534.3
2018,10,31,14,0,720.0,107.0,3.2,24.1,472.0,676.33,526.91
2018,10,31,14,15,698.5,102.0,3.15,23.95,436.0,677.35,529.55
2018,10,31,14,30,677.0,97.0,3.1,23.8,400.0,674.46,528.83
2018,10,31,14,45,670.0,88.0,3.1,23.6,364.5,674.7,530.77
2018,10,31,15,0,663.0,79.0,3.1,23.4,329.0,671.54,530.15
2018,10,31,15,15,604.0,77.5,3.1,23.4,283.5,631.68,501.69
2018,10,31,15,30,545.0,76.0,3.1,23.4,238.0,587.95,469.7
2018,10,31,15,45,443.0,71.5,2.6,22.3,188.5,501.18,403.92
2018,10,31,16,0,341.0,67.0,2.1,21.2,139.0,408.29,330.89
2018,10,31,16,15,285.0,53.5,1.9,19.95,103.0,347.68,281.2
2018,10,31,16,30,229.0,40.0,1.7,18.7,67.0,287.44,227.98
2018,10,31,16,45,151.0,25.5,1.5,17.5,40.0,197.15,123.48
2018,10,31,17,0,73.0,11.0,1.3,16.3,13.0,66.25,0.0
2018,10,31,17,15,36.5,5.5,1.3,15.95,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.5,1.25,12.05,0.5,0.0,0.0
2018,11,1,6,30,0.0,1.0,1.2,12.4,1.0,0.79,0.0
2018,11,1,6,45,0.0,4.5,1.15,12.75,4.5,3.54,0.0
2018,11,1,7,0,0.0,8.0,1.1,13.1,8.0,6.06,0.0
2018,11,1,7,15,11.0,13.0,1.35,14.1,15.0,10.25,3.33
2018,11,1,7,30,22.0,18.0,1.6,15.1,22.0,14.51,7.24
2018,11,1,7,45,60.0,43.0,1.85,16.15,58.0,33.3,23.99
2018,11,1,8,0,98.0,68.0,2.1,17.2,94.0,51.06,39.63
2018,11,1,8,15,248.0,93.5,2.25,17.9,176.5,67.74,54.12
2018,11,1,8,30,398.0,119.0,2.4,18.6,259.0,84.03,68.03
2018,11,1,8,45,363.5,141.5,2.55,19.3,281.5,97.04,78.87
2018,11,1,9,0,329.0,164.0,2.7,20.0,304.0,111.75,91.02
2018,11,1,9,15,299.5,184.5,2.75,20.65,320.5,122.73,99.84
2018,11,1,9,30,270.0,205.0,2.8,21.3,337.0,133.24,108.17
2018,11,1,9,45,329.5,207.0,2.9,21.95,378.0,135.41,109.46
2018,11,1,10,0,389.0,209.0,3.0,22.6,419.0,137.62,110.82
2018,11,1,10,15,494.5,189.5,3.05,23.15,468.5,126.82,101.41
2018,11,1,10,30,600.0,170.0,3.1,23.7,518.0,162.75,104.48
2018,11,1,10,45,620.0,168.5,3.15,24.2,537.5,206.75,132.78
2018,11,1,11,0,640.0,167.0,3.2,24.7,557.0,252.62,168.22
2018,11,1,11,15,749.0,133.5,3.2,25.15,596.0,299.82,204.37
2018,11,1,11,30,858.0,100.0,3.2,25.6,635.0,358.49,251.5
2018,11,1,11,45,858.5,100.0,3.25,26.0,636.0,409.01,295.61
2018,11,1,12,0,859.0,100.0,3.3,26.4,637.0,457.92,337.6
2018,11,1,12,15,896.0,86.5,3.25,26.65,641.5,509.03,380.04
2018,11,1,12,30,933.0,73.0,3.2,26.9,646.0,560.61,421.99
2018,11,1,12,45,930.0,72.5,3.2,27.1,632.0,602.37,456.06
2018,11,1,13,0,927.0,72.0,3.2,27.3,618.0,641.3,487.26
2018,11,1,13,15,887.0,79.5,3.15,27.3,586.5,661.88,504.61
2018,11,1,13,30,847.0,87.0,3.1,27.3,555.0,682.93,521.65
2018,11,1,13,45,805.5,91.5,3.0,27.3,517.5,689.63,528.04
2018,11,1,14,0,764.0,96.0,2.9,27.3,480.0,690.96,530.27
2018,11,1,14,15,696.5,103.5,2.8,27.1,434.5,675.32,520.23
2018,11,1,14,30,629.0,111.0,2.7,26.9,389.0,650.37,503.59
2018,11,1,14,45,632.0,99.0,2.6,26.75,356.0,655.0,508.23
2018,11,1,15,0,635.0,87.0,2.5,26.6,323.0,656.44,510.3
2018,11,1,15,15,658.5,74.0,2.5,26.6,292.0,670.27,521.31
2018,11,1,15,30,682.0,61.0,2.5,26.6,261.0,674.81,524.99
2018,11,1,15,45,618.0,54.0,1.8,25.15,211.0,623.61,486.44
2018,11,1,16,0,554.0,47.0,1.1,23.7,161.0,563.88,439.23
2018,11,1,16,15,484.0,40.0,1.1,22.85,120.5,497.61,387.87
2018,11,1,16,30,414.0,33.0,1.1,22.0,80.0,430.75,330.19
2018,11,1,16,45,267.5,23.0,1.1,21.15,47.5,285.36,162.96
2018,11,1,17,0,121.0,13.0,1.1,20.3,15.0,105.34,0.0
2018,11,1,17,15,60.5,6.5,1.05,20.0,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,17.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,6,15,33.0,3.5,0.85,13.75,3.0,0.0,0.0
2018,11,2,6,30,66.0,7.0,0.8,13.9,6.0,0.0,0.0
2018,11,2,6,45,239.0,17.0,0.8,14.0,34.0,13.38,0.0
2018,11,2,7,0,412.0,27.0,0.8,14.1,62.0,22.7,12.54
2018,11,2,7,15,514.0,33.5,0.95,14.95,106.0,30.75,21.12
2018,11,2,7,30,616.0,40.0,1.1,15.8,150.0,36.98,27.02
2018,11,2,7,45,675.5,44.0,1.25,16.6,197.0,40.91,30.65
2018,11,2,8,0,735.0,48.0,1.4,17.4,244.0,44.95,34.21
2018,11,2,8,15,773.0,51.0,1.5,18.2,290.0,48.0,36.78
2018,11,2,8,30,811.0,54.0,1.6,19.0,336.0,56.05,43.61
2018,11,2,8,45,836.5,56.5,1.75,19.85,379.0,59.19,46.06
2018,11,2,9,0,862.0,59.0,1.9,20.7,422.0,62.23,48.39
2018,11,2,9,15,879.5,60.5,2.05,21.5,459.0,64.33,49.9
2018,11,2,9,30,897.0,62.0,2.2,22.3,496.0,66.35,51.32
2018,11,2,9,45,909.0,63.5,2.3,23.05,527.5,68.17,52.58
2018,11,2,10,0,921.0,65.0,2.4,23.8,559.0,69.9,53.76
2018,11,2,10,15,906.5,73.0,2.5,24.3,577.0,78.65,60.89
2018,11,2,10,30,892.0,81.0,2.6,24.8,595.0,139.46,76.31
2018,11,2,10,45,902.5,80.5,2.7,25.3,613.5,195.94,112.02
2018,11,2,11,0,913.0,80.0,2.8,25.8,632.0,252.65,156.47
2018,11,2,11,15,920.5,79.5,2.85,26.1,643.0,308.58,204.19
2018,11,2,11,30,928.0,79.0,2.9,26.4,654.0,363.94,252.49
2018,11,2,11,45,935.5,76.5,3.0,26.7,657.0,416.79,298.69
2018,11,2,12,0,943.0,74.0,3.1,27.0,660.0,468.44,343.16
2018,11,2,12,15,903.0,85.5,3.15,27.05,641.5,509.04,379.0
2018,11,2,12,30,863.0,97.0,3.2,27.1,623.0,546.5,411.15
2018,11,2,12,45,630.0,161.0,3.25,27.2,540.0,518.29,393.44
2018,11,2,13,0,397.0,225.0,3.3,27.3,457.0,450.22,344.35
2018,11,2,13,15,524.5,181.5,3.35,27.15,476.0,526.8,404.74
2018,11,2,13,30,652.0,138.0,3.4,27.0,495.0,603.5,464.5
2018,11,2,13,45,714.5,114.0,3.4,26.9,486.5,649.73,500.99
2018,11,2,14,0,777.0,90.0,3.4,26.8,478.0,691.7,534.29
2018,11,2,14,15,678.0,104.0,3.4,26.4,425.0,659.62,512.75
2018,11,2,14,30,579.0,118.0,3.4,26.0,372.0,616.61,482.74
2018,11,2,14,45,668.0,89.5,3.35,25.65,356.0,670.61,525.17
2018,11,2,15,0,757.0,61.0,3.3,25.3,340.0,716.46,560.06
2018,11,2,15,15,700.0,62.0,3.3,25.3,294.5,681.72,535.46
2018,11,2,15,30,643.0,63.0,3.3,25.3,249.0,649.11,512.11
2018,11,2,15,45,521.5,62.0,2.5,23.8,195.5,552.24,439.43
2018,11,2,16,0,400.0,61.0,1.7,22.3,142.0,446.61,357.32
2018,11,2,16,15,320.5,49.0,1.55,21.2,103.0,368.68,294.86
2018,11,2,16,30,241.0,37.0,1.4,20.1,64.0,291.85,227.96
2018,11,2,16,45,154.0,23.5,1.3,19.0,37.5,191.84,98.83
2018,11,2,17,0,67.0,10.0,1.2,17.9,11.0,60.34,0.0
2018,11,2,17,15,33.5,5.0,1.2,17.45,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,6,15,41.0,4.0,1.45,10.85,3.0,0.0,0.0
2018,11,3,6,30,82.0,8.0,1.4,11.3,6.0,0.0,0.0
2018,11,3,6,45,263.5,17.0,1.35,11.7,34.0,13.38,0.0
2018,11,3,7,0,445.0,26.0,1.3,12.1,62.0,23.95,13.26
2018,11,3,7,15,557.0,31.5,1.4,13.2,108.0,29.22,19.88
2018,11,3,7,30,669.0,37.0,1.5,14.3,154.0,34.8,25.23
2018,11,3,7,45,723.5,40.5,1.65,15.4,201.5,38.45,28.61
2018,11,3,8,0,778.0,44.0,1.8,16.5,249.0,45.86,35.14
2018,11,3,8,15,812.5,47.0,1.9,17.3,295.0,49.76,38.47
2018,11,3,8,30,847.0,50.0,2.0,18.1,341.0,53.58,41.62
2018,11,3,8,45,814.0,62.5,2.05,18.9,370.5,57.7,44.97
2018,11,3,9,0,781.0,75.0,2.1,19.7,400.0,66.41,52.23
2018,11,3,9,15,838.5,69.5,2.3,20.5,447.0,63.33,49.27
2018,11,3,9,30,896.0,64.0,2.5,21.3,494.0,67.62,52.65
2018,11,3,9,45,921.0,61.5,2.7,22.15,528.0,66.98,51.78
2018,11,3,10,0,946.0,59.0,2.9,23.0,562.0,66.3,50.92
2018,11,3,10,15,953.5,60.0,3.0,23.55,586.5,69.24,53.19
2018,11,3,10,30,961.0,61.0,3.1,24.1,611.0,129.5,66.94
2018,11,3,10,45,966.0,62.0,3.25,24.7,628.5,189.57,104.89
2018,11,3,11,0,971.0,63.0,3.4,25.3,646.0,249.29,152.0
2018,11,3,11,15,972.5,63.5,3.5,25.6,654.5,307.09,201.92
2018,11,3,11,30,974.0,64.0,3.6,25.9,663.0,363.64,252.0
2018,11,3,11,45,956.0,69.5,3.7,26.25,658.5,415.92,298.85
2018,11,3,12,0,938.0,75.0,3.8,26.6,654.0,464.76,341.92
2018,11,3,12,15,887.0,89.5,3.85,26.75,632.0,502.69,376.0
2018,11,3,12,30,836.0,104.0,3.9,26.9,610.0,536.75,405.74
2018,11,3,12,45,859.0,94.5,4.0,27.05,603.5,582.01,442.93
2018,11,3,13,0,882.0,85.0,4.1,27.2,597.0,622.15,475.86
2018,11,3,13,15,910.0,75.5,4.05,27.15,586.5,667.18,511.84
2018,11,3,13,30,938.0,66.0,4.0,27.1,576.0,710.59,546.17
2018,11,3,13,45,891.5,70.5,4.0,27.05,534.5,715.71,551.83
2018,11,3,14,0,845.0,75.0,4.0,27.0,493.0,722.14,557.66
2018,11,3,14,15,782.5,82.0,3.85,26.75,447.5,707.88,548.61
2018,11,3,14,30,720.0,89.0,3.7,26.5,402.0,691.94,538.47
2018,11,3,14,45,557.0,106.0,3.6,26.3,334.5,598.82,471.26
2018,11,3,15,0,394.0,123.0,3.5,26.1,267.0,490.95,389.76
2018,11,3,15,15,289.0,117.0,3.5,26.1,215.5,388.09,310.91
2018,11,3,15,30,184.0,111.0,3.5,26.1,164.0,303.66,243.38
2018,11,3,15,45,162.0,93.0,2.55,24.45,133.5,269.42,216.85
2018,11,3,16,0,140.0,75.0,1.6,22.8,103.0,233.88,187.87
2018,11,3,16,15,109.5,57.0,1.5,21.7,75.0,173.84,138.33
2018,11,3,16,30,79.0,39.0,1.4,20.6,47.0,129.47,98.96
2018,11,3,16,45,45.5,23.0,1.35,19.45,27.0,76.11,30.31
2018,11,3,17,0,12.0,7.0,1.3,18.3,7.0,14.87,0.0
2018,11,3,17,15,6.0,3.5,1.3,17.9,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,4,6,15,5.0,1.0,0.45,13.05,1.0,0.0,0.0
2018,11,4,6,30,10.0,2.0,0.4,13.2,2.0,0.0,0.0
2018,11,4,6,45,89.5,15.5,0.35,13.35,22.0,12.2,0.0
2018,11,4,7,0,169.0,29.0,0.3,13.5,42.0,21.93,11.18
2018,11,4,7,15,389.5,35.5,0.3,14.15,94.0,29.31,19.88
2018,11,4,7,30,610.0,42.0,0.3,14.8,146.0,38.69,28.64
2018,11,4,7,45,669.0,46.0,0.3,15.45,192.5,42.52,32.25
2018,11,4,8,0,728.0,50.0,0.3,16.1,239.0,46.47,35.79
2018,11,4,8,15,686.5,65.0,0.3,16.8,269.0,53.57,41.96
2018,11,4,8,30,645.0,80.0,0.3,17.5,299.0,63.56,50.5
2018,11,4,8,45,634.0,93.0,0.35,18.15,331.0,72.07,57.6
2018,11,4,9,0,623.0,106.0,0.4,18.8,363.0,80.23,64.3
2018,11,4,9,15,572.5,128.0,0.6,19.8,380.5,93.65,75.32
2018,11,4,9,30,522.0,150.0,0.8,20.8,398.0,103.32,83.0
2018,11,4,9,45,556.5,150.5,1.0,21.8,430.5,103.75,82.86
2018,11,4,10,0,591.0,151.0,1.2,22.8,463.0,105.67,83.99
2018,11,4,10,15,567.5,166.5,1.35,23.4,477.0,112.24,89.12
2018,11,4,10,30,544.0,182.0,1.5,24.0,491.0,159.84,104.76
2018,11,4,10,45,567.5,180.5,1.7,24.55,511.0,201.16,130.27
2018,11,4,11,0,591.0,179.0,1.9,25.1,531.0,244.54,162.9
2018,11,4,11,15,618.5,173.0,2.05,25.35,546.5,290.26,200.07
2018,11,4,11,30,646.0,167.0,2.2,25.6,562.0,335.45,237.97
2018,11,4,11,45,806.0,120.5,2.35,25.8,614.0,400.33,288.47
2018,11,4,12,0,966.0,74.0,2.5,26.0,666.0,473.0,346.02
2018,11,4,12,15,968.5,73.0,2.6,26.05,661.0,523.21,388.77
2018,11,4,12,30,971.0,72.0,2.7,26.1,656.0,571.32,429.04
2018,11,4,12,45,958.5,72.5,2.85,26.15,637.5,610.3,461.99
2018,11,4,13,0,946.0,73.0,3.0,26.2,619.0,645.64,491.58
2018,11,4,13,15,912.0,75.5,3.1,26.05,585.5,665.77,509.81
2018,11,4,13,30,878.0,78.0,3.2,25.9,552.0,680.79,523.96
2018,11,4,13,45,853.0,76.5,3.3,25.75,516.5,692.78,535.79
2018,11,4,14,0,828.0,75.0,3.4,25.6,481.0,707.13,548.03
2018,11,4,14,15,833.0,70.0,3.45,25.25,453.5,729.39,566.19
2018,11,4,14,30,838.0,65.0,3.5,24.9,426.0,748.54,582.18
2018,11,4,14,45,819.5,63.5,3.5,24.55,388.5,750.34,585.55
2018,11,4,15,0,801.0,62.0,3.5,24.2,351.0,748.34,586.2
2018,11,4,15,15,784.5,57.5,3.5,24.2,310.0,740.44,581.48
2018,11,4,15,30,768.0,53.0,3.5,24.2,269.0,728.99,573.49
2018,11,4,15,45,713.0,48.5,3.05,22.7,221.0,682.4,539.76
2018,11,4,16,0,658.0,44.0,2.6,21.2,173.0,632.44,501.11
2018,11,4,16,15,519.0,40.0,2.3,19.85,124.0,521.71,413.65
2018,11,4,16,30,380.0,36.0,2.0,18.5,75.0,400.96,310.48
2018,11,4,16,45,211.0,22.0,1.7,17.2,41.5,229.76,80.82
2018,11,4,17,0,42.0,8.0,1.4,15.9,8.0,38.95,0.0
2018,11,4,17,15,21.0,4.0,1.35,15.35,4.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,5,6,15,16.0,2.0,1.2,9.7,1.5,0.0,0.0
2018,11,5,6,30,32.0,4.0,1.3,10.1,3.0,0.0,0.0
2018,11,5,6,45,205.0,14.5,1.35,10.5,28.0,11.41,0.0
2018,11,5,7,0,378.0,25.0,1.4,10.9,53.0,20.98,10.0
2018,11,5,7,15,486.5,31.0,1.6,11.65,95.0,28.42,19.19
2018,11,5,7,30,595.0,37.0,1.8,12.4,137.0,34.25,24.87
2018,11,5,7,45,657.5,40.5,1.95,13.1,182.5,37.8,28.28
2018,11,5,8,0,720.0,44.0,2.1,13.8,228.0,41.5,31.63
2018,11,5,8,15,759.0,47.0,2.25,14.7,273.0,44.62,34.31
2018,11,5,8,30,798.0,50.0,2.4,15.6,318.0,52.66,41.26
2018,11,5,8,45,824.5,51.5,2.6,16.45,359.5,55.11,43.17
2018,11,5,9,0,851.0,53.0,2.8,17.3,401.0,57.48,44.98
2018,11,5,9,15,868.0,55.0,3.0,18.1,437.5,59.97,46.87
2018,11,5,9,30,885.0,57.0,3.2,18.9,474.0,62.36,48.67
2018,11,5,9,45,896.5,59.0,3.4,19.7,505.0,64.56,50.28
2018,11,5,10,0,908.0,61.0,3.6,20.5,536.0,66.66,51.8
2018,11,5,10,15,917.5,61.5,3.65,21.0,560.5,67.61,52.41
2018,11,5,10,30,927.0,62.0,3.7,21.5,585.0,123.21,65.02
2018,11,5,10,45,932.5,63.0,3.8,22.05,602.0,181.22,101.19
2018,11,5,11,0,938.0,64.0,3.9,22.6,619.0,238.97,146.86
2018,11,5,11,15,941.0,64.0,3.9,22.85,628.0,294.77,195.46
2018,11,5,11,30,944.0,64.0,3.9,23.1,637.0,349.49,244.53
2018,11,5,11,45,945.0,64.5,3.9,23.4,638.5,402.64,292.16
2018,11,5,12,0,946.0,65.0,3.9,23.7,640.0,454.1,337.57
2018,11,5,12,15,943.5,65.0,3.9,23.8,633.5,501.58,379.16
2018,11,5,12,30,941.0,65.0,3.9,23.9,627.0,546.61,417.82
2018,11,5,12,45,935.5,65.0,3.9,24.05,612.5,587.38,452.23
2018,11,5,13,0,930.0,65.0,3.9,24.2,598.0,625.14,483.57
2018,11,5,13,15,923.0,64.5,3.85,24.15,576.5,658.29,511.11
2018,11,5,13,30,916.0,64.0,3.8,24.1,555.0,688.1,535.7
2018,11,5,13,45,905.0,63.0,3.75,24.05,526.0,711.14,554.65
2018,11,5,14,0,894.0,62.0,3.7,24.0,497.0,730.48,569.6
2018,11,5,14,15,878.0,60.0,3.6,23.75,461.5,741.15,578.65
2018,11,5,14,30,862.0,58.0,3.5,23.5,426.0,747.92,585.0
2018,11,5,14,45,839.0,56.5,3.45,23.3,386.0,746.08,585.25
2018,11,5,15,0,816.0,55.0,3.4,23.1,346.0,740.52,582.73
2018,11,5,15,15,781.5,51.5,3.4,23.1,301.0,727.55,574.22
2018,11,5,15,30,747.0,48.0,3.4,23.1,256.0,702.74,556.3
2018,11,5,15,45,693.5,44.5,2.7,21.9,210.0,659.0,522.62
2018,11,5,16,0,640.0,41.0,2.0,20.7,164.0,612.12,483.95
2018,11,5,16,15,543.0,35.5,1.8,19.5,119.5,524.58,413.91
2018,11,5,16,30,446.0,30.0,1.6,18.3,75.0,447.88,342.17
2018,11,5,16,45,268.5,19.5,1.4,17.05,42.5,270.92,63.31
2018,11,5,17,0,91.0,9.0,1.2,15.8,10.0,77.6,0.0
2018,11,5,17,15,45.5,4.5,1.25,15.35,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,6,6,15,15.5,2.0,0.85,10.2,1.5,0.0,0.0
2018,11,6,6,30,31.0,4.0,0.8,10.4,3.0,0.0,0.0
2018,11,6,6,45,209.0,15.0,0.75,10.6,28.5,11.8,0.0
2018,11,6,7,0,387.0,26.0,0.7,10.8,54.0,21.9,9.99
2018,11,6,7,15,502.0,32.5,0.75,11.65,97.0,29.87,20.4
2018,11,6,7,30,617.0,39.0,0.8,12.5,140.0,36.14,26.54
2018,11,6,7,45,681.5,43.5,0.8,13.35,188.0,40.52,30.69
2018,11,6,8,0,746.0,48.0,0.8,14.2,236.0,45.01,34.74
2018,11,6,8,15,786.0,51.0,0.9,15.05,282.5,48.09,37.37
2018,11,6,8,30,826.0,54.0,1.0,15.9,329.0,51.21,39.95
2018,11,6,8,45,853.0,56.5,1.1,16.8,372.0,59.05,46.6
2018,11,6,9,0,880.0,59.0,1.2,17.7,415.0,62.17,49.01
2018,11,6,9,15,898.5,60.0,1.25,18.45,452.5,63.98,50.3
2018,11,6,9,30,917.0,61.0,1.3,19.2,490.0,65.72,51.51
2018,11,6,9,45,929.5,63.0,1.4,20.0,522.0,67.94,53.12
2018,11,6,10,0,942.0,65.0,1.5,20.8,554.0,70.07,54.64
2018,11,6,10,15,950.5,66.0,1.55,21.35,579.0,71.34,55.5
2018,11,6,10,30,959.0,67.0,1.6,21.9,604.0,127.14,67.63
2018,11,6,10,45,964.5,67.5,1.7,22.5,621.0,186.74,103.79
2018,11,6,11,0,970.0,68.0,1.8,23.1,638.0,246.0,149.78
2018,11,6,11,15,972.5,69.0,1.85,23.45,647.5,304.33,199.59
2018,11,6,11,30,975.0,70.0,1.9,23.8,657.0,361.55,249.75
2018,11,6,11,45,975.5,69.5,2.0,24.15,658.0,415.42,297.23
2018,11,6,12,0,976.0,69.0,2.1,24.5,659.0,467.43,342.38
2018,11,6,12,15,972.5,69.0,2.15,24.65,651.5,516.0,384.01
2018,11,6,12,30,969.0,69.0,2.2,24.8,644.0,561.96,422.58
2018,11,6,12,45,963.0,69.5,2.3,25.0,629.0,604.28,457.58
2018,11,6,13,0,957.0,70.0,2.4,25.2,614.0,643.52,489.54
2018,11,6,13,15,949.0,69.0,2.45,25.15,591.0,676.7,516.81
2018,11,6,13,30,941.0,68.0,2.5,25.1,568.0,706.35,541.14
2018,11,6,13,45,928.5,67.0,2.6,25.1,538.0,729.3,560.4
2018,11,6,14,0,916.0,66.0,2.7,25.1,508.0,748.38,575.44
2018,11,6,14,15,898.5,64.0,2.7,24.85,471.5,758.69,584.44
2018,11,6,14,30,881.0,62.0,2.7,24.6,435.0,764.97,590.76
2018,11,6,14,45,856.5,60.0,2.65,24.4,393.5,761.88,590.06
2018,11,6,15,0,832.0,58.0,2.6,24.2,352.0,762.87,592.21
2018,11,6,15,15,796.0,54.5,2.6,24.2,306.0,740.84,577.34
2018,11,6,15,30,760.0,51.0,2.6,24.2,260.0,714.97,559.01
2018,11,6,15,45,703.0,47.0,1.95,22.4,212.5,667.74,523.74
2018,11,6,16,0,646.0,43.0,1.3,20.6,165.0,617.1,482.85
2018,11,6,16,15,547.5,36.5,1.3,19.5,119.5,527.07,412.51
2018,11,6,16,30,449.0,30.0,1.3,18.4,74.0,448.87,339.06
2018,11,6,16,45,276.0,19.5,1.3,17.25,42.0,273.84,23.19
2018,11,6,17,0,103.0,9.0,1.3,16.1,10.0,86.62,0.0
2018,11,6,17,15,51.5,4.5,1.3,15.75,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,7,6,15,16.0,1.5,0.4,13.1,1.0,0.0,0.0
2018,11,7,6,30,32.0,3.0,0.4,13.2,2.0,0.0,0.0
2018,11,7,6,45,177.5,13.5,0.4,13.3,24.0,10.62,0.0
2018,11,7,7,0,323.0,24.0,0.4,13.4,46.0,20.03,7.67
2018,11,7,7,15,456.5,31.0,0.45,14.0,89.5,26.03,16.82
2018,11,7,7,30,590.0,38.0,0.5,14.6,133.0,35.09,25.36
2018,11,7,7,45,666.5,41.5,0.55,15.15,181.0,38.7,28.83
2018,11,7,8,0,743.0,45.0,0.6,15.7,229.0,42.51,32.31
2018,11,7,8,15,782.0,48.0,0.7,16.4,275.0,45.64,35.01
2018,11,7,8,30,821.0,51.0,0.8,17.1,321.0,53.5,41.78
2018,11,7,8,45,847.0,53.5,0.85,17.85,363.5,56.71,44.36
2018,11,7,9,0,873.0,56.0,0.9,18.6,406.0,59.82,46.81
2018,11,7,9,15,891.0,58.0,1.15,19.35,443.5,62.35,48.72
2018,11,7,9,30,909.0,60.0,1.4,20.1,481.0,64.78,50.53
2018,11,7,9,45,921.0,61.0,1.65,20.9,512.0,66.3,51.54
2018,11,7,10,0,933.0,62.0,1.9,21.7,543.0,67.74,52.49
2018,11,7,10,15,941.5,63.0,2.05,22.15,567.5,69.03,53.39
2018,11,7,10,30,950.0,64.0,2.2,22.6,592.0,122.14,64.5
2018,11,7,10,45,955.5,65.0,2.3,23.05,609.5,181.4,100.09
2018,11,7,11,0,961.0,66.0,2.4,23.5,627.0,240.36,145.79
2018,11,7,11,15,963.5,66.5,2.5,23.75,636.0,297.64,194.94
2018,11,7,11,30,966.0,67.0,2.6,24.0,645.0,353.8,244.66
2018,11,7,11,45,965.0,67.0,2.65,24.25,645.5,406.93,291.95
2018,11,7,12,0,964.0,67.0,2.7,24.5,646.0,458.1,336.85
2018,11,7,12,15,961.5,67.0,2.8,24.55,639.0,506.42,378.91
2018,11,7,12,30,959.0,67.0,2.9,24.6,632.0,552.26,418.07
2018,11,7,12,45,953.5,67.0,2.95,24.65,617.0,593.81,453.02
2018,11,7,13,0,948.0,67.0,3.0,24.7,602.0,632.32,484.91
2018,11,7,13,15,940.5,65.5,3.05,24.65,579.0,664.8,512.04
2018,11,7,13,30,933.0,64.0,3.1,24.6,556.0,693.78,536.21
2018,11,7,13,45,922.0,62.5,3.1,24.5,527.0,716.79,555.49
2018,11,7,14,0,911.0,61.0,3.1,24.4,498.0,736.01,570.48
2018,11,7,14,15,895.5,59.0,3.1,24.2,462.0,747.51,580.3
2018,11,7,14,30,880.0,57.0,3.1,24.0,426.0,755.08,587.46
2018,11,7,14,45,857.0,54.5,3.1,23.75,385.0,752.31,587.34
2018,11,7,15,0,834.0,52.0,3.1,23.5,344.0,745.68,584.36
2018,11,7,15,15,799.0,49.5,3.1,23.5,299.0,725.83,570.82
2018,11,7,15,30,764.0,47.0,3.1,23.5,254.0,710.48,559.8
2018,11,7,15,45,710.5,43.0,2.4,21.95,207.5,666.46,526.16
2018,11,7,16,0,657.0,39.0,1.7,20.4,161.0,619.36,487.31
2018,11,7,16,15,564.0,33.5,1.6,19.15,116.5,535.81,420.47
2018,11,7,16,30,471.0,28.0,1.5,17.9,72.0,449.44,337.92
2018,11,7,16,45,290.0,19.0,1.4,16.6,41.0,281.62,0.0
2018,11,7,17,0,109.0,10.0,1.3,15.3,10.0,91.75,0.0
2018,11,7,17,15,54.5,5.0,1.3,14.9,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,8,6,15,7.5,1.5,1.45,6.8,1.0,0.0,0.0
2018,11,8,6,30,15.0,3.0,1.4,7.0,2.0,0.0,0.0
2018,11,8,6,45,125.5,15.0,1.35,7.2,22.0,11.8,0.0
2018,11,8,7,0,236.0,27.0,1.3,7.4,42.0,22.45,8.35
2018,11,8,7,15,367.5,38.5,1.5,8.4,85.0,31.93,22.28
2018,11,8,7,30,499.0,50.0,1.7,9.4,128.0,41.52,31.59
2018,11,8,7,45,578.5,57.0,1.9,10.35,176.5,47.17,36.97
2018,11,8,8,0,658.0,64.0,2.1,11.3,225.0,52.93,42.23
2018,11,8,8,15,709.5,69.0,2.25,12.1,273.0,56.94,45.75
2018,11,8,8,30,761.0,74.0,2.4,12.9,321.0,61.0,49.19
2018,11,8,8,45,797.5,77.0,2.55,13.7,366.0,68.63,55.7
2018,11,8,9,0,834.0,80.0,2.7,14.5,411.0,71.24,57.68
2018,11,8,9,15,865.5,80.0,2.75,15.2,451.5,71.56,57.66
2018,11,8,9,30,897.0,80.0,2.8,15.9,492.0,72.01,57.75
2018,11,8,9,45,925.0,77.5,2.85,16.65,527.0,77.37,62.1
2018,11,8,10,0,953.0,75.0,2.9,17.4,562.0,76.81,61.29
2018,11,8,10,15,960.0,76.5,2.95,17.85,586.5,78.34,62.38
2018,11,8,10,30,967.0,78.0,3.0,18.3,611.0,130.86,73.07
2018,11,8,10,45,972.0,79.0,3.0,18.75,628.5,191.41,109.49
2018,11,8,11,0,977.0,80.0,3.0,19.2,646.0,251.58,156.58
2018,11,8,11,15,979.0,80.5,3.05,19.55,655.0,310.02,207.31
2018,11,8,11,30,981.0,81.0,3.1,19.9,664.0,367.25,258.6
2018,11,8,11,45,979.5,81.5,3.1,20.2,664.5,421.81,307.75
2018,11,8,12,0,978.0,82.0,3.1,20.5,665.0,474.37,354.38
2018,11,8,12,15,975.5,81.5,3.15,20.65,657.5,523.37,397.46
2018,11,8,12,30,973.0,81.0,3.2,20.8,650.0,569.83,437.48
2018,11,8,12,45,967.5,80.0,3.2,20.9,634.0,611.46,472.85
2018,11,8,13,0,962.0,79.0,3.2,21.0,618.0,649.94,505.01
2018,11,8,13,15,952.0,78.0,3.2,21.0,594.5,682.37,532.22
2018,11,8,13,30,942.0,77.0,3.2,21.0,571.0,711.12,556.23
2018,11,8,13,45,928.5,75.5,3.2,21.0,540.0,733.21,575.03
2018,11,8,14,0,915.0,74.0,3.2,21.0,509.0,751.36,589.69
2018,11,8,14,15,895.0,72.5,3.2,20.8,472.0,767.83,603.25
2018,11,8,14,30,875.0,71.0,3.2,20.6,435.0,773.47,609.08
2018,11,8,14,45,846.5,68.5,3.15,20.4,392.0,767.11,606.01
2018,11,8,15,0,818.0,66.0,3.1,20.2,349.0,756.43,599.68
2018,11,8,15,15,779.0,62.5,3.1,20.2,303.0,731.98,582.6
2018,11,8,15,30,740.0,59.0,3.1,20.2,257.0,703.36,561.57
2018,11,8,15,45,675.0,54.0,2.4,18.75,208.5,648.01,518.75
2018,11,8,16,0,610.0,49.0,1.7,17.3,160.0,599.69,478.22
2018,11,8,16,15,499.0,41.0,1.6,16.25,114.0,499.98,397.65
2018,11,8,16,30,388.0,33.0,1.5,15.2,68.0,398.89,301.59
2018,11,8,16,45,222.5,20.0,1.4,14.1,37.5,226.03,0.0
2018,11,8,17,0,57.0,7.0,1.3,13.0,7.0,49.23,0.0
2018,11,8,17,15,28.5,3.5,1.3,12.65,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,9,6,45,140.5,13.0,1.3,7.3,21.5,10.23,0.0
2018,11,9,7,0,281.0,26.0,1.3,7.6,43.0,21.77,6.35
2018,11,9,7,15,428.0,35.0,1.35,8.75,87.5,29.3,19.83
